Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97372
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98566
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,3,N Current (Min),A,19.12
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,3,N Current (Max),A,119.62
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,3,N Current (RMS),A,29.5
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,53.0
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,120.5
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.62
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,50.25
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,116.38
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.0
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,65.12
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,192.5
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.38
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.44
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.5
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.62
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87323
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99695
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90216
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,2,N Current (Min),A,50.62
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,2,N Current (Max),A,94.12
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,2,N Current (RMS),A,69.88
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.25
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.88
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,56.75
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,102.88
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.88
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.62
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99094
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99326
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97766
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,1,N Current (Min),A,52.0
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,1,N Current (Max),A,34.62
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.0
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,75.88
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.88
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,76.25
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.12
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.75
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.78
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,254.39
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.67
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.84
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,busbar,,N Current (Min),A,52.88
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,busbar,,N Current (Max),A,178.88
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,102.62
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (Min),A,116.25
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (Max),A,239.5
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (Min),A,169.25
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (Max),A,311.25
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.88
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (Min),A,125.75
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (Max),A,237.75
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.62
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T07:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.38
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.0
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98648
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96674
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97815
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,4,N Current (Min),A,12.25
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,4,N Current (Max),A,28.12
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,4,N Current (RMS),A,17.5
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,26.88
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,46.25
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.38
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,41.38
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.25
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.0
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,47.62
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.88
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.13
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.56
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.93
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99164
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98202
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97098
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,3,N Current (Min),A,18.62
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,3,N Current (Max),A,100.5
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,3,N Current (RMS),A,36.88
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,53.75
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,116.5
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,92.88
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,54.62
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,106.5
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.62
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,57.0
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,168.5
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.62
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.62
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.38
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90002
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99606
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87765
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,2,N Current (Min),A,40.12
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,2,N Current (Max),A,64.5
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,2,N Current (RMS),A,54.88
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,4.88
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.75
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.25
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,57.38
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,67.62
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.38
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.25
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.94
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98346
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99594
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98392
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,1,N Current (Min),A,67.12
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,1,N Current (Max),A,32.38
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.88
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.88
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,53.12
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,101.88
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,56.5
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.61
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,254.14
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.89
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.81
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,busbar,,N Current (Min),A,79.62
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,busbar,,N Current (Max),A,166.62
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,110.12
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (Min),A,117.75
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (Max),A,216.0
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.88
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (Min),A,196.88
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (Max),A,290.38
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.38
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (Min),A,121.38
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (Max),A,225.88
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.62
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T07:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.75
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.25
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98563
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96533
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98544
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,4,N Current (Min),A,14.38
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,4,N Current (Max),A,31.25
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,4,N Current (RMS),A,21.62
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,26.25
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,41.12
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.88
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.38
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.5
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.12
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.88
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,54.12
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.81
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.19
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99103
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97818
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95309
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,3,N Current (Min),A,19.88
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,3,N Current (Max),A,85.62
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,3,N Current (RMS),A,32.75
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,60.0
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,102.5
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,80.62
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,48.75
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,126.38
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.5
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,49.25
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,154.88
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.62
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.25
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86551
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99594
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97571
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,2,N Current (Min),A,43.0
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,2,N Current (Max),A,70.12
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,2,N Current (RMS),A,57.88
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.0
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.75
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,56.38
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,74.12
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.25
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,7.0
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.25
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.75
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98645
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9917
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98477
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,1,N Current (Min),A,40.75
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,1,N Current (Max),A,19.62
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.5
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,50.88
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,70.0
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.38
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,54.25
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.94
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.44
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,254.27
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.2
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.7
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,busbar,,N Current (Min),A,59.75
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,busbar,,N Current (Max),A,134.5
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,88.12
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (Min),A,133.0
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (Max),A,186.25
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.25
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (Min),A,166.38
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (Max),A,250.62
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.62
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (Min),A,123.38
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (Max),A,241.38
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T07:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.25
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.0
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98721
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9508
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99155
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,4,N Current (Min),A,12.5
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,4,N Current (Max),A,45.38
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,4,N Current (RMS),A,28.12
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,30.12
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,44.0
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.25
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.12
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,28.25
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.25
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.12
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,66.25
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.81
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.25
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98514
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98328
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96341
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,3,N Current (Min),A,22.25
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,3,N Current (Max),A,127.88
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,3,N Current (RMS),A,46.62
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.12
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,65.88
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.62
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,46.0
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,127.75
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.5
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,46.75
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,167.12
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.88
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83001
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99515
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96732
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,2,N Current (Min),A,45.62
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,2,N Current (Max),A,59.88
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,2,N Current (RMS),A,51.5
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,4.5
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.0
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,54.38
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,63.12
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.25
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.5
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99533
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99023
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98975
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,1,N Current (Min),A,36.5
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,1,N Current (Max),A,23.75
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,47.25
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,73.25
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.25
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.88
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,68.5
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.38
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.0
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,253.64
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,254.72
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.03
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.89
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,busbar,,N Current (Min),A,57.75
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,busbar,,N Current (Max),A,148.62
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,82.75
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (Min),A,144.75
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (Max),A,175.0
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.75
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (Min),A,150.12
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (Max),A,264.88
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.38
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (Min),A,142.62
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (Max),A,233.5
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.75
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T06:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.31
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
