Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98376
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92886
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96179
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,4,N Current (Min),A,12.0
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,4,N Current (Max),A,30.25
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,4,N Current (RMS),A,17.75
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,29.25
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,40.62
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.12
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.25
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,33.5
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,50.62
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.38
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.69
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.75
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99265
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98337
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95587
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,3,N Current (Min),A,20.0
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,3,N Current (Max),A,90.12
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,3,N Current (RMS),A,33.62
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,53.38
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,98.38
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.0
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,46.75
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,113.75
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.25
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,45.38
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,144.25
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.12
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.19
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.25
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91901
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99634
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97366
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,2,N Current (Min),A,43.5
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,2,N Current (Max),A,61.12
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,2,N Current (RMS),A,52.5
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,4.5
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,17.88
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.75
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,54.75
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,64.88
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.25
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.0
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99377
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99127
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98962
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,1,N Current (Min),A,63.75
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,1,N Current (Max),A,26.0
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.0
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,110.62
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.88
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,40.12
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,68.75
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.38
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.88
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,70.75
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.75
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,253.38
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,255.42
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.33
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.95
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.23
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,busbar,,N Current (Min),A,52.75
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,busbar,,N Current (Max),A,126.75
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,83.12
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (Min),A,141.75
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (Max),A,231.62
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (Min),A,171.12
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (Max),A,244.12
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.25
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (Min),A,120.5
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (Max),A,218.38
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T06:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.62
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.0
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9396
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89944
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89471
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,4,N Current (Min),A,11.88
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,4,N Current (Max),A,33.0
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,4,N Current (RMS),A,23.38
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.25
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,42.88
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.75
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,48.62
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.88
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.38
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.43
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.31
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98428
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97928
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95102
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,3,N Current (Min),A,20.0
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,3,N Current (Max),A,136.62
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,3,N Current (RMS),A,44.38
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,38.75
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,78.88
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.62
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,48.75
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,138.75
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.12
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,44.25
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,195.0
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.12
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.75
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97766
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9942
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99435
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,2,N Current (Min),A,24.75
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,2,N Current (Max),A,54.88
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,2,N Current (RMS),A,37.38
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.0
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,43.62
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,69.0
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.12
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98297
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97467
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93985
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,1,N Current (Min),A,59.62
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,1,N Current (Max),A,35.12
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,104.0
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.88
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,56.38
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.12
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,73.38
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.12
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.53
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,254.06
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,255.75
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.09
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.59
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,busbar,,N Current (Min),A,52.5
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,busbar,,N Current (Max),A,183.25
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,104.38
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (Min),A,101.75
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (Max),A,222.0
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.25
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (Min),A,154.12
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (Max),A,268.38
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.62
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (Min),A,95.88
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (Max),A,255.25
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.88
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T06:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.0
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.06
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94745
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88354
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90118
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,4,N Current (Min),A,11.75
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,4,N Current (Max),A,30.88
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,4,N Current (RMS),A,16.0
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,31.5
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.75
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.12
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,47.12
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,28.12
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.25
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.56
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.25
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97217
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98752
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94302
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,3,N Current (Min),A,28.75
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,3,N Current (Max),A,102.0
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,3,N Current (RMS),A,57.25
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,33.62
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,63.88
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,52.38
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,135.5
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.75
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,38.38
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,88.0
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.88
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98404
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99088
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99475
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,2,N Current (Min),A,5.75
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,2,N Current (Max),A,41.0
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,2,N Current (RMS),A,27.88
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.0
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,57.0
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,26.75
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.69
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97357
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98257
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95721
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,1,N Current (Min),A,33.88
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,1,N Current (Max),A,22.25
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,60.0
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.0
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.62
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.25
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,39.62
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.27
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.48
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,254.31
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,256.95
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.48
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.86
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.02
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,busbar,,N Current (Min),A,51.75
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,busbar,,N Current (Max),A,164.62
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,107.0
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (Min),A,104.5
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (Max),A,172.75
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.75
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (Min),A,134.62
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (Max),A,241.25
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.25
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (Min),A,98.25
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (Max),A,160.12
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.75
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T06:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.87
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.69
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.12
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96805
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90555
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91342
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,4,N Current (Min),A,11.62
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,4,N Current (Max),A,20.25
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,4,N Current (RMS),A,14.25
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.12
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,34.75
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.12
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,29.0
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.62
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,25.62
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.75
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.25
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.81
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98611
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99109
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94934
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,3,N Current (Min),A,22.62
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,3,N Current (Max),A,135.38
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,3,N Current (RMS),A,66.62
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,41.12
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,79.12
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.12
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,59.62
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,135.25
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,101.0
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,45.62
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,149.88
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.12
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96359
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97589
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99704
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,2,N Current (Min),A,6.5
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,2,N Current (Max),A,18.25
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,2,N Current (RMS),A,12.62
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.88
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,36.88
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.25
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99261
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98898
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9772
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,1,N Current (Min),A,35.38
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,1,N Current (Max),A,20.5
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.75
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,77.5
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.25
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,67.88
