Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,67.12
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.75
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.48
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.88
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,256.94
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.22
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.62
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,busbar,,N Current (Min),A,49.88
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,busbar,,N Current (Max),A,139.75
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,85.62
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (Min),A,117.38
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (Max),A,187.25
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.25
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (Min),A,130.12
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (Max),A,240.75
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.38
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (Min),A,114.12
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (Max),A,242.12
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T06:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.13
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.94
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.06
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96826
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87817
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91809
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,4,N Current (Min),A,10.62
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,4,N Current (Max),A,21.5
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,4,N Current (RMS),A,13.75
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.5
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,35.88
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.75
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,27.75
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.25
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.0
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.25
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.75
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.69
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,21.75
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97406
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99054
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94812
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,3,N Current (Min),A,40.0
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,3,N Current (Max),A,115.5
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,3,N Current (RMS),A,74.5
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.75
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,56.0
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,63.75
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,139.0
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,101.38
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,37.38
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,143.0
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.25
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.75
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.12
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95401
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94668
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99835
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,2,N Current (Min),A,15.12
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,2,N Current (Max),A,26.88
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,2,N Current (RMS),A,19.5
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,4.12
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,17.62
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.0
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,42.38
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.88
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99533
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99091
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98877
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,1,N Current (Min),A,43.75
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,1,N Current (Max),A,25.0
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,49.38
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,89.0
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.25
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.12
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.12
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,67.88
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.38
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.78
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.05
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,253.66
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,255.31
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.28
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.97
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.86
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,busbar,,N Current (Min),A,49.0
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,busbar,,N Current (Max),A,122.0
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,72.38
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (Min),A,132.0
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (Max),A,191.25
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.62
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (Min),A,143.75
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (Max),A,233.25
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.38
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (Min),A,123.5
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (Max),A,241.38
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.62
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T06:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.69
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.5
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9769
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86633
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91638
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,4,N Current (Min),A,11.62
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,4,N Current (Max),A,26.88
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,4,N Current (RMS),A,17.88
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.75
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,40.75
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.25
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.0
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.12
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.38
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,27.62
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.75
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.12
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.63
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97214
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99237
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94955
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,3,N Current (Min),A,30.62
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,3,N Current (Max),A,145.75
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,3,N Current (RMS),A,73.0
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,34.38
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,63.75
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,49.75
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,133.12
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,97.5
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,38.5
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,157.38
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.88
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71908
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97662
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99792
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,2,N Current (Min),A,14.62
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,2,N Current (Max),A,32.88
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,2,N Current (RMS),A,24.5
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.88
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,17.25
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.25
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.5
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,37.5
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.38
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99643
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98752
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98447
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,1,N Current (Min),A,50.12
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,1,N Current (Max),A,35.25
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,56.38
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,90.75
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.88
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,49.25
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.12
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.12
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,67.25
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.75
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.05
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.44
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,254.5
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,255.45
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.02
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.58
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.53
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,busbar,,N Current (Min),A,45.5
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,busbar,,N Current (Max),A,123.75
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,65.88
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (Min),A,128.88
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (Max),A,195.5
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.88
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (Min),A,123.25
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (Max),A,210.5
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.88
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (Min),A,127.62
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (Max),A,236.62
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.88
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T05:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.63
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.25
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.0
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93539
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85788
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91168
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,4,N Current (Min),A,10.25
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,4,N Current (Max),A,22.12
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,4,N Current (RMS),A,13.12
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,33.12
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.5
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.25
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,28.25
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.75
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.31
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.81
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,21.31
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9147
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99094
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93875
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,3,N Current (Min),A,55.75
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,3,N Current (Max),A,137.75
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,3,N Current (RMS),A,90.25
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.75
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,58.38
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.38
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,81.62
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,152.25
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,104.12
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,39.5
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,148.38
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.38
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.69
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77279
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95822
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99808
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,2,N Current (Min),A,13.25
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,2,N Current (Max),A,33.25
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,2,N Current (RMS),A,22.88
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.88
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,17.88
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.12
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,38.25
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99475
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98694
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99033
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,1,N Current (Min),A,45.62
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,1,N Current (Max),A,30.62
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,53.38
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,72.5
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.38
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,46.12
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.12
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,44.12
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,80.0
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.25
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.14
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.58
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,254.58
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,255.58
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.0
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.58
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.17
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,busbar,,N Current (Min),A,52.38
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,busbar,,N Current (Max),A,141.62
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,82.25
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (Min),A,101.88
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (Max),A,162.12
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (Min),A,147.75
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (Max),A,233.0
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.38
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (Min),A,138.88
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (Max),A,262.75
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.12
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T05:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.5
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.5
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.81
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92645
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96793
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92642
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,4,N Current (Min),A,13.75
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,4,N Current (Max),A,29.0
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,4,N Current (RMS),A,20.0
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.88
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,29.0
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.75
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,34.25
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,41.25
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.75
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,37.0
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.25
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.56
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.56
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94174
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98788
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94571
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,3,N Current (Min),A,47.5
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,3,N Current (Max),A,127.88
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,3,N Current (RMS),A,78.12
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,28.25
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,49.38
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.62
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,67.0
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,157.0
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,97.5
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,39.12
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,107.38
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.25
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.31
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79129
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96054
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99615
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
