Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,2,N Current (Min),A,6.0
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,2,N Current (Max),A,23.75
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,2,N Current (RMS),A,15.88
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,4.25
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,18.0
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.88
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,23.88
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.88
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99399
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98422
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96048
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,1,N Current (Min),A,44.75
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,1,N Current (Max),A,30.88
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,53.62
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,80.88
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.75
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.38
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.5
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.38
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,54.5
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.91
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.38
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,254.83
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,255.72
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.39
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.12
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.86
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,busbar,,N Current (Min),A,71.25
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,busbar,,N Current (Max),A,153.62
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,101.62
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (Min),A,106.25
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (Max),A,149.75
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (Min),A,156.75
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (Max),A,250.0
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.25
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (Min),A,103.0
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (Max),A,176.12
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T05:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.38
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.25
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90237
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97208
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92132
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,4,N Current (Min),A,13.5
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,4,N Current (Max),A,26.75
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,4,N Current (RMS),A,20.5
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.5
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,27.38
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.88
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,34.5
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.88
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.75
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.12
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,32.25
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.88
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.63
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.19
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,20.81
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96335
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99402
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93204
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,3,N Current (Min),A,35.75
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,3,N Current (Max),A,147.88
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,3,N Current (RMS),A,84.62
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,32.12
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,69.25
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.62
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,64.5
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,140.25
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,107.12
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,49.62
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,151.88
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.38
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.56
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82055
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97409
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99619
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,2,N Current (Min),A,9.0
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,2,N Current (Max),A,21.88
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,2,N Current (RMS),A,16.0
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,4.5
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,18.0
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.88
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.5
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99033
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.987
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97147
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,1,N Current (Min),A,35.12
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,1,N Current (Max),A,18.88
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,38.5
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,64.88
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.25
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.0
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.25
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,54.75
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.23
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.33
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,254.77
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,255.91
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.23
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.48
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.14
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,busbar,,N Current (Min),A,69.12
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,busbar,,N Current (Max),A,163.25
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,114.88
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (Min),A,89.75
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (Max),A,158.5
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.62
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (Min),A,161.12
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (Max),A,235.5
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.62
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (Min),A,107.75
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (Max),A,224.0
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T05:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.75
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.5
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.31
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86661
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97107
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9317
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,4,N Current (Min),A,17.88
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,4,N Current (Max),A,29.25
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,4,N Current (RMS),A,22.88
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,14.5
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,22.12
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.75
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,33.62
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.75
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,34.88
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.13
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.44
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.81
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97525
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99399
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94922
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,3,N Current (Min),A,30.88
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,3,N Current (Max),A,130.88
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,3,N Current (RMS),A,89.38
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.38
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,78.0
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.62
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,50.75
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,152.25
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,119.0
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,41.62
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,145.25
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.06
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.31
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90857
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9548
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99689
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,2,N Current (Min),A,6.12
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,2,N Current (Max),A,18.25
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,2,N Current (RMS),A,11.38
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.25
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.5
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.12
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.5
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99005
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98584
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97403
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,1,N Current (Min),A,43.0
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,1,N Current (Max),A,21.25
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.62
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,78.62
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,53.0
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.0
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.38
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.77
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.91
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,255.23
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,257.36
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.73
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.05
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.77
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,busbar,,N Current (Min),A,63.75
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,busbar,,N Current (Max),A,159.38
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,112.5
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (Min),A,90.25
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (Max),A,169.38
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.75
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (Min),A,140.38
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (Max),A,243.38
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (Min),A,112.25
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (Max),A,230.25
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.12
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T05:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.25
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.63
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.75
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87143
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96765
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96231
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,4,N Current (Min),A,15.5
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,4,N Current (Max),A,26.5
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,4,N Current (RMS),A,22.75
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,15.5
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,22.75
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.88
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,33.5
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,39.0
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,36.5
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.38
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.25
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.5
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,20.12
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97278
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98123
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93805
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,3,N Current (Min),A,17.5
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,3,N Current (Max),A,124.38
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,3,N Current (RMS),A,45.75
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,31.88
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,84.75
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.88
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,139.62
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,43.38
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,149.75
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.62
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.87
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87289
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98019
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99615
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,2,N Current (Min),A,6.88
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,2,N Current (Max),A,31.12
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,2,N Current (RMS),A,18.62
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.38
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,18.38
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.75
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.5
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99396
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97748
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97839
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,1,N Current (Min),A,58.12
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,1,N Current (Max),A,32.12
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,56.88
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,90.12
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.62
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.88
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.12
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.0
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.2
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.16
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,257.06
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,258.59
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,258.05
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.75
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.56
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,busbar,,N Current (Min),A,41.75
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,busbar,,N Current (Max),A,133.5
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,66.75
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (Min),A,120.38
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (Max),A,173.38
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (Min),A,124.38
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (Max),A,229.62
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (Min),A,101.0
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (Max),A,232.5
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.88
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T05:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.94
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.69
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.13
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85986
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96277
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91412
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,4,N Current (Min),A,18.75
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,4,N Current (Max),A,28.5
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,4,N Current (RMS),A,23.38
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.0
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,23.38
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.88
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,33.5
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,38.25
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.88
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.0
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,26.0
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.25
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.0
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.56
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.06
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
