Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97711
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96435
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92819
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,3,N Current (Min),A,18.75
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,3,N Current (Max),A,96.75
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,3,N Current (RMS),A,27.0
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,44.62
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,81.88
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.38
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.88
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,62.62
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,47.38
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,152.75
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.75
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98511
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97537
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99637
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,2,N Current (Min),A,5.62
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,2,N Current (Max),A,25.75
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,2,N Current (RMS),A,11.0
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,4.62
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.62
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.38
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.88
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99313
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97971
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94879
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,1,N Current (Min),A,52.62
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,1,N Current (Max),A,35.75
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,47.25
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,84.38
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.38
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.0
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,39.12
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.06
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.36
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,257.12
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,258.39
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,258.0
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.36
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.69
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,busbar,,N Current (Min),A,50.88
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,busbar,,N Current (Max),A,95.0
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,68.12
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (Min),A,129.5
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (Max),A,186.0
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.62
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (Min),A,116.88
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (Max),A,162.75
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (Min),A,102.25
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (Max),A,211.0
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T04:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.5
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.94
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.94
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86752
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96771
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87405
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,4,N Current (Min),A,19.12
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,4,N Current (Max),A,33.5
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,4,N Current (RMS),A,25.38
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.12
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,23.12
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.75
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.75
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,44.88
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.62
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,24.5
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.75
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.31
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.06
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98425
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96252
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9332
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,3,N Current (Min),A,20.12
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,3,N Current (Max),A,67.5
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,3,N Current (RMS),A,33.12
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,53.88
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,100.5
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,79.5
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.88
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,63.12
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,40.25
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,152.62
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.88
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.38
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98779
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96384
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99591
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,2,N Current (Min),A,6.0
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,2,N Current (Max),A,19.0
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,2,N Current (RMS),A,9.75
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.38
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.75
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.62
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.69
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99091
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98968
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90185
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,1,N Current (Min),A,55.25
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,1,N Current (Max),A,36.62
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,46.25
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,70.88
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.25
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,76.0
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.38
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.88
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.75
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.0
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.75
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,257.17
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,258.31
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.66
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.09
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.7
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,busbar,,N Current (Min),A,53.0
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,busbar,,N Current (Max),A,101.25
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,78.25
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (Min),A,149.25
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (Max),A,193.12
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.75
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (Min),A,123.12
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (Max),A,177.0
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.62
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (Min),A,90.5
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (Max),A,187.38
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T04:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.06
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.06
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.5
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8294
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9704
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83465
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,4,N Current (Min),A,22.0
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,4,N Current (Max),A,33.88
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,4,N Current (RMS),A,26.88
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,21.62
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,36.38
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,42.25
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.0
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.69
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.0
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9938
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9747
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93408
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,3,N Current (Min),A,20.62
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,3,N Current (Max),A,72.38
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,3,N Current (RMS),A,42.88
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,68.75
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,113.0
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,91.5
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,85.25
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,40.0
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,149.25
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.88
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98703
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98306
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99634
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,2,N Current (Min),A,7.75
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,2,N Current (Max),A,29.38
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,2,N Current (RMS),A,15.0
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.88
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.62
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,44.75
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.88
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.75
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.81
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99341
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99203
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8771
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,1,N Current (Min),A,57.12
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,1,N Current (Max),A,45.62
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.25
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,85.88
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,52.5
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.62
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.62
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.75
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.12
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.02
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.84
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,257.48
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,258.09
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.83
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.27
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.83
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,busbar,,N Current (Min),A,76.0
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,busbar,,N Current (Max),A,131.62
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,102.25
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (Min),A,143.38
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (Max),A,244.0
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (Min),A,144.62
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (Max),A,199.88
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.88
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (Min),A,94.88
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (Max),A,188.12
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T04:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.31
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.87
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.19
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83218
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97144
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8493
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,4,N Current (Min),A,24.88
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,4,N Current (Max),A,35.12
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,4,N Current (RMS),A,28.88
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.75
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.62
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.38
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,37.62
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,45.88
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.38
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,17.88
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.31
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.19
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99551
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96432
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93304
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,3,N Current (Min),A,21.75
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,3,N Current (Max),A,73.75
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,3,N Current (RMS),A,52.25
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,93.0
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,113.0
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,104.88
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.5
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,59.75
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.88
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,42.5
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,91.62
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.38
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98602
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95636
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99689
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,2,N Current (Min),A,5.62
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,2,N Current (Max),A,17.88
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,2,N Current (RMS),A,8.12
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.38
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.88
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.75
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.06
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99176
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99487
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91083
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,1,N Current (Min),A,62.75
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,1,N Current (Max),A,42.38
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,46.62
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,70.88
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.62
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,62.12
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,84.25
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.12
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,37.62
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.88
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.42
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.56
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,257.06
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,257.8
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.42
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.78
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.78
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,busbar,,N Current (Min),A,69.62
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,busbar,,N Current (Max),A,115.12
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,93.75
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (Min),A,167.38
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (Max),A,216.12
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.62
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (Min),A,146.75
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (Max),A,192.25
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.25
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (Min),A,87.5
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (Max),A,154.75
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,0.0
