Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-25T04:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.56
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.0
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.88
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8952
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97623
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86188
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,4,N Current (Min),A,24.38
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,4,N Current (Max),A,35.5
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,4,N Current (RMS),A,28.88
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.88
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,26.0
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.75
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,40.0
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,47.5
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.75
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.25
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,29.56
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99713
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96603
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93826
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,3,N Current (Min),A,23.88
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,3,N Current (Max),A,105.0
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,3,N Current (RMS),A,71.0
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,105.38
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,148.12
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,125.25
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.5
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,56.12
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.88
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,40.5
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,160.88
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.38
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98618
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9707
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99658
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,2,N Current (Min),A,7.88
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,2,N Current (Max),A,15.5
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,2,N Current (RMS),A,9.75
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.0
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.88
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.62
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99509
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99741
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94589
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,1,N Current (Min),A,77.0
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,1,N Current (Max),A,49.88
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,53.38
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,79.62
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.75
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,77.75
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,97.38
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.75
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,43.62
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.25
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.34
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.44
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,257.44
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,258.55
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.83
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.94
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.92
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,busbar,,N Current (Min),A,55.75
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,busbar,,N Current (Max),A,147.88
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,111.25
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (Min),A,198.88
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (Max),A,266.62
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.12
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (Min),A,174.12
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (Max),A,211.12
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.38
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (Min),A,90.5
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (Max),A,220.5
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.62
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T04:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.19
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.06
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87796
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97363
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91257
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,4,N Current (Min),A,20.12
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,4,N Current (Max),A,33.0
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,4,N Current (RMS),A,26.0
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,15.38
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,28.38
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.38
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,38.0
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,47.75
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.38
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,27.0
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.87
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9953
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96829
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93136
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,3,N Current (Min),A,23.88
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,3,N Current (Max),A,89.62
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,3,N Current (RMS),A,54.25
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,91.12
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,134.88
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,109.62
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,84.38
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.38
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,38.75
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,163.0
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98816
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96457
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99612
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,2,N Current (Min),A,6.25
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,2,N Current (Max),A,15.0
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,2,N Current (RMS),A,9.0
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.88
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.25
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.5
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.25
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99408
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.996
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96466
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,1,N Current (Min),A,67.38
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,1,N Current (Max),A,37.12
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,58.62
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,86.62
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,64.62
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,91.88
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.75
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.5
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.25
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.11
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,257.09
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,258.2
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.92
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.84
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.8
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,busbar,,N Current (Min),A,49.0
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,busbar,,N Current (Max),A,127.75
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,85.88
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (Min),A,193.0
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (Max),A,253.62
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.12
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (Min),A,150.12
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (Max),A,217.75
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (Min),A,85.38
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (Max),A,226.5
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T04:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.94
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.75
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.38
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91928
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97208
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91986
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,4,N Current (Min),A,18.5
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,4,N Current (Max),A,31.75
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,4,N Current (RMS),A,24.38
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.0
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,28.88
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.38
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,37.0
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,48.0
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.12
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.25
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.5
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.62
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.69
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.38
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99301
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96692
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94314
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,3,N Current (Min),A,21.88
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,3,N Current (Max),A,76.25
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,3,N Current (RMS),A,49.62
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,80.88
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,117.88
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,99.38
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,56.5
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.38
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,37.0
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,143.25
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98685
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9722
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99686
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,2,N Current (Min),A,6.38
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,2,N Current (Max),A,15.38
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,2,N Current (RMS),A,10.25
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.88
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.38
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.12
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99658
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99603
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98123
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,1,N Current (Min),A,62.5
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,1,N Current (Max),A,42.25
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,71.75
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,106.62
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.38
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,59.62
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,98.12
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.5
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,55.38
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.25
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.42
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.58
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,257.03
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,257.94
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.56
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.31
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.72
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,busbar,,N Current (Min),A,53.25
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,busbar,,N Current (Max),A,122.12
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,88.12
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (Min),A,193.12
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (Max),A,259.75
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (Min),A,152.12
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (Max),A,205.5
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.75
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (Min),A,104.38
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (Max),A,231.88
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T03:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.44
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.13
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.07
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91852
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97205
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93063
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,4,N Current (Min),A,16.0
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,4,N Current (Max),A,27.62
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,4,N Current (RMS),A,20.75
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,26.0
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,36.5
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,45.12
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.25
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.25
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,30.38
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.62
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.87
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.75
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99182
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96466
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92136
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,3,N Current (Min),A,19.0
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,3,N Current (Max),A,66.12
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,3,N Current (RMS),A,40.62
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,77.25
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,108.75
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,92.88
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,67.5
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.75
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,38.75
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,153.62
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98761
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97168
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99756
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,2,N Current (Min),A,8.0
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,2,N Current (Max),A,20.0
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,2,N Current (RMS),A,15.0
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.75
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.88
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.12
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.38
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99704
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99274
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98999
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,1,N Current (Min),A,50.62
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,1,N Current (Max),A,29.88
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,77.62
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,103.25
