Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.38
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,59.62
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,78.25
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.12
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.88
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,72.0
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.61
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.5
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,256.23
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,258.14
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.0
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.44
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.94
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,busbar,,N Current (Min),A,46.75
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,busbar,,N Current (Max),A,88.12
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,64.25
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (Min),A,194.25
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (Max),A,233.88
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.25
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (Min),A,150.0
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (Max),A,198.88
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.12
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (Min),A,141.0
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (Max),A,267.75
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.12
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T03:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.38
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.87
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.06
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90146
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97238
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94159
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,4,N Current (Min),A,16.25
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,4,N Current (Max),A,27.38
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,4,N Current (RMS),A,21.75
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.25
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,28.12
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.25
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,37.38
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,44.12
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.12
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.38
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,32.5
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.62
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.0
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.38
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99493
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96503
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93518
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,3,N Current (Min),A,27.75
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,3,N Current (Max),A,94.88
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,3,N Current (RMS),A,59.62
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,87.0
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,145.88
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,113.88
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.38
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,59.75
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.38
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,39.12
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,139.0
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.75
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99487
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96423
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99805
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,2,N Current (Min),A,10.0
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,2,N Current (Max),A,21.12
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,2,N Current (RMS),A,14.25
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.38
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.75
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.0
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99756
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9953
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99277
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,1,N Current (Min),A,41.5
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,1,N Current (Max),A,26.12
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,85.25
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,114.88
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.75
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,66.25
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,88.5
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.62
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,65.62
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,75.5
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.88
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.05
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.75
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,257.33
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,258.3
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.84
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.31
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.23
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,62.0
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,busbar,,N Current (Min),A,46.38
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,busbar,,N Current (Max),A,112.75
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,78.62
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (Min),A,226.12
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (Max),A,272.38
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.5
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (Min),A,161.62
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (Max),A,199.75
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.12
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (Min),A,159.12
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (Max),A,246.75
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.88
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T03:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.06
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.81
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.75
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90582
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9729
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93478
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,4,N Current (Min),A,17.62
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,4,N Current (Max),A,27.12
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,4,N Current (RMS),A,22.12
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,26.75
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,38.75
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,45.38
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.88
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.62
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.12
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.25
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.69
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.94
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99445
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96909
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93628
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,3,N Current (Min),A,25.25
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,3,N Current (Max),A,108.5
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,3,N Current (RMS),A,72.38
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,90.88
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,151.62
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,122.75
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,31.38
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,66.12
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,37.75
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,130.62
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.38
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99896
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98108
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99759
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,2,N Current (Min),A,10.12
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,2,N Current (Max),A,25.88
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,2,N Current (RMS),A,15.62
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,50.38
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.62
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.5
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.25
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99817
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99612
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99243
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,1,N Current (Min),A,39.12
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,1,N Current (Max),A,26.88
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,89.5
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,111.0
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,97.25
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,78.62
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,87.75
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.38
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,65.75
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,71.12
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.75
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.0
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.38
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,256.5
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,257.77
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.17
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.84
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.3
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,69.0
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,busbar,,N Current (Min),A,41.62
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,busbar,,N Current (Max),A,148.38
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,105.25
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (Min),A,226.25
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (Max),A,312.0
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.38
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (Min),A,172.12
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (Max),A,208.5
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.75
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (Min),A,155.38
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (Max),A,236.62
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T03:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.5
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.12
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89023
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97159
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93463
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,4,N Current (Min),A,15.12
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,4,N Current (Max),A,28.38
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,4,N Current (RMS),A,22.62
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.25
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,31.62
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.88
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,38.88
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,45.25
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.75
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.75
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,27.62
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.38
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.19
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99542
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97507
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92609
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,3,N Current (Min),A,25.0
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,3,N Current (Max),A,93.0
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,3,N Current (RMS),A,66.88
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,122.5
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,141.88
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,126.88
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.62
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,81.38
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.88
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,36.75
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,161.25
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.38
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99902
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96213
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99661
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,2,N Current (Min),A,9.62
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,2,N Current (Max),A,36.88
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,2,N Current (RMS),A,21.62
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.25
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,57.62
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.62
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.62
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,37.75
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99814
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99612
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99152
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,1,N Current (Min),A,41.12
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,1,N Current (Max),A,26.5
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,75.88
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,113.38
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.62
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,79.12
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,84.12
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.25
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,64.88
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,75.38
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.52
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.58
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,256.14
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,257.72
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.69
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.12
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.39
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,71.0
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,busbar,,N Current (Min),A,47.25
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,busbar,,N Current (Max),A,131.75
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,105.25
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (Min),A,251.5
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (Max),A,314.75
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,284.38
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (Min),A,177.38
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (Max),A,214.5
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (Min),A,142.25
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (Max),A,273.62
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.88
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T03:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.56
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.5
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.81
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89767
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9696
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93796
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,4,N Current (Min),A,18.75
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,4,N Current (Max),A,27.38
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,4,N Current (RMS),A,23.25
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.5
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,26.25
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.25
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,38.75
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,45.0
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.25
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.0
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,29.38
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.12
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.37
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.69
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99561
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97183
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93689
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,3,N Current (Min),A,38.25
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,3,N Current (Max),A,89.38
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,3,N Current (RMS),A,58.25
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,103.12
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,138.0
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,118.75
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,37.75
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,72.5
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.88
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,37.0
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,156.75
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.62
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99765
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97067
