Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99506
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,2,N Current (Min),A,6.75
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,2,N Current (Max),A,29.88
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,2,N Current (RMS),A,14.75
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,49.88
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,34.88
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.88
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99814
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99606
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99222
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,1,N Current (Min),A,45.5
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,1,N Current (Max),A,28.62
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,75.75
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,117.12
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,98.75
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,78.75
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,88.5
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.25
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,65.25
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,80.0
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.38
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.91
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.95
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,256.62
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,257.61
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.2
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.5
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.41
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,67.0
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,busbar,,N Current (Min),A,45.38
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,busbar,,N Current (Max),A,128.38
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,94.12
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (Min),A,224.0
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (Max),A,297.25
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.25
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (Min),A,175.38
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (Max),A,210.25
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (Min),A,143.88
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (Max),A,254.88
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T03:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.75
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.69
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9111
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97281
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95169
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,4,N Current (Min),A,17.38
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,4,N Current (Max),A,27.38
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,4,N Current (RMS),A,21.75
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.62
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,28.75
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.75
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,39.25
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,46.0
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.75
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.62
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,37.62
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.19
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.31
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99637
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96631
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93536
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,3,N Current (Min),A,34.38
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,3,N Current (Max),A,87.88
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,3,N Current (RMS),A,66.62
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,115.62
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,138.5
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,122.62
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,36.25
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,72.38
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.75
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,48.0
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,145.25
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99731
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97983
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99423
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,2,N Current (Min),A,9.38
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,2,N Current (Max),A,29.0
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,2,N Current (RMS),A,16.38
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,43.12
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,50.88
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.12
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9978
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99698
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99506
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,1,N Current (Min),A,30.38
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,1,N Current (Max),A,18.12
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,76.12
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,110.25
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.12
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,79.25
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,98.5
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.62
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,75.88
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,91.25
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.12
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.77
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.95
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,255.91
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,257.02
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.62
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.12
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.81
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,67.0
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,busbar,,N Current (Min),A,46.5
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,busbar,,N Current (Max),A,121.0
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,88.38
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (Min),A,237.12
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (Max),A,299.5
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.88
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (Min),A,174.38
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (Max),A,232.25
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (Min),A,164.88
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (Max),A,252.0
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T02:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.12
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.0
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.44
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91113
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97134
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95642
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,4,N Current (Min),A,15.75
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,4,N Current (Max),A,26.25
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,4,N Current (RMS),A,21.12
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,29.88
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.12
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,39.0
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,44.88
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.25
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,36.38
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.62
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.69
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,26.19
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9975
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9715
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94076
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,3,N Current (Min),A,33.25
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,3,N Current (Max),A,93.62
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,3,N Current (RMS),A,69.38
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,107.88
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,152.38
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,125.25
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,32.5
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,66.12
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,41.88
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,148.75
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99686
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95257
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99496
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,2,N Current (Min),A,9.0
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,2,N Current (Max),A,28.38
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,2,N Current (RMS),A,14.38
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.0
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.38
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.25
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.5
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99811
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99719
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99515
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,1,N Current (Min),A,39.75
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,1,N Current (Max),A,20.88
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,90.62
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,121.25
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,101.0
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,79.5
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,97.38
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.75
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,76.25
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,90.25
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.88
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.16
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.78
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,256.23
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,257.25
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.83
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.91
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.59
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,69.0
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,busbar,,N Current (Min),A,54.62
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,busbar,,N Current (Max),A,132.5
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,94.25
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (Min),A,245.62
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (Max),A,327.0
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.5
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (Min),A,167.38
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (Max),A,215.62
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.25
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (Min),A,159.5
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (Max),A,263.12
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T02:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.62
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.44
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.81
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91037
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96988
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92438
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,4,N Current (Min),A,19.0
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,4,N Current (Max),A,27.38
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,4,N Current (RMS),A,23.12
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.62
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,26.5
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,39.0
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,46.88
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.75
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.0
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,30.12
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.75
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.43
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.5
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99805
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96982
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93912
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,36.0
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,3,N Current (Min),A,40.0
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,3,N Current (Max),A,108.12
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,3,N Current (RMS),A,86.62
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,128.12
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,156.5
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,143.38
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,39.75
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,61.75
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.12
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,45.38
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,143.0
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.38
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99606
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97925
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99524
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,2,N Current (Min),A,5.88
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,2,N Current (Max),A,27.12
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,2,N Current (RMS),A,12.62
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.25
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,43.12
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.5
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.88
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99826
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99805
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99472
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,1,N Current (Min),A,52.12
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,1,N Current (Max),A,30.38
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,82.25
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,125.88
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,102.5
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,80.0
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,137.38
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,109.88
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,75.75
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,91.75
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.88
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.22
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.95
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,255.8
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,256.97
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.36
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.25
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.44
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,74.0
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,busbar,,N Current (Min),A,52.12
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,busbar,,N Current (Max),A,142.75
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,108.75
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (Min),A,260.25
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (Max),A,329.38
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,296.38
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (Min),A,173.25
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (Max),A,257.88
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.25
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (Min),A,161.88
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (Max),A,260.12
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.12
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T02:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.44
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.87
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.5
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91183
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97189
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93228
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,4,N Current (Min),A,17.0
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,4,N Current (Max),A,29.12
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,4,N Current (RMS),A,22.62
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,29.0
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.62
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,40.25
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,49.0
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.62
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.88
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,30.38
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.38
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
