Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.25
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.63
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99777
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97339
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93835
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,3,N Current (Min),A,34.62
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,3,N Current (Max),A,100.25
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,3,N Current (RMS),A,79.38
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,118.12
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,149.38
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,137.12
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,34.75
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,65.62
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.25
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,43.0
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,149.12
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.25
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99704
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96997
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99521
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,2,N Current (Min),A,10.62
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,2,N Current (Max),A,34.25
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,2,N Current (RMS),A,20.38
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,57.12
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.62
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.5
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.38
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.19
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99808
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99725
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99545
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,1,N Current (Min),A,40.0
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,1,N Current (Max),A,19.75
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,81.62
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,134.38
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,103.0
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,84.75
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,126.0
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.75
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,75.5
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,115.62
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.25
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.05
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.48
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,256.44
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,257.17
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.84
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.48
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.25
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,74.0
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,busbar,,N Current (Min),A,48.0
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,busbar,,N Current (Max),A,137.75
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,104.0
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (Min),A,267.75
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (Max),A,336.5
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.88
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (Min),A,177.62
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (Max),A,235.12
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.12
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (Min),A,168.38
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (Max),A,276.88
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.12
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T02:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.94
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.69
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.0
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89722
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97479
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93887
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,4,N Current (Min),A,21.38
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,4,N Current (Max),A,32.75
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,4,N Current (RMS),A,25.62
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,25.0
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,43.25
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,52.75
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,25.62
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,32.88
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.62
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.62
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.56
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9964
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9762
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94397
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,3,N Current (Min),A,30.25
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,3,N Current (Max),A,87.0
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,3,N Current (RMS),A,64.62
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,107.0
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,139.75
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,121.75
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,38.38
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,79.75
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.12
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,44.12
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,143.62
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.88
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99683
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9635
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9949
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,2,N Current (Min),A,9.38
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,2,N Current (Max),A,33.38
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,2,N Current (RMS),A,20.25
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.88
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,50.38
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.5
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99786
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99841
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9967
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,1,N Current (Min),A,21.5
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,1,N Current (Max),A,16.38
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,89.88
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,120.12
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,103.88
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,96.75
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,117.75
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,106.12
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,98.5
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,117.88
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,105.5
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.33
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.56
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,255.83
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,256.89
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.36
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.62
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.94
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,70.0
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,busbar,,N Current (Min),A,47.5
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,busbar,,N Current (Max),A,112.5
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (Min),A,256.62
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (Max),A,312.0
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,284.75
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (Min),A,195.0
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (Max),A,262.0
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.88
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (Min),A,192.38
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (Max),A,276.5
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.75
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T02:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.69
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.69
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.31
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88296
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97363
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9556
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,4,N Current (Min),A,18.12
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,4,N Current (Max),A,31.25
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,4,N Current (RMS),A,25.38
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,27.0
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,41.0
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,52.12
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.75
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,28.12
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,34.88
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.88
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.06
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.88
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99542
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97162
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9256
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,3,N Current (Min),A,32.0
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,3,N Current (Max),A,85.88
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,3,N Current (RMS),A,66.62
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,115.38
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,137.88
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,123.75
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,38.5
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,68.75
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,41.25
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,152.88
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.25
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99689
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9794
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99438
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,2,N Current (Min),A,8.5
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,2,N Current (Max),A,30.12
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,2,N Current (RMS),A,19.0
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.62
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,50.25
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.75
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.62
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.75
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9978
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99835
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99765
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,1,N Current (Min),A,29.62
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,1,N Current (Max),A,18.62
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,83.25
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,125.88
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,102.25
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,90.38
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,109.75
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,101.12
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,111.12
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,117.0
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,112.75
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.48
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.98
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,255.5
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,256.69
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.06
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.69
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.95
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,70.0
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,busbar,,N Current (Min),A,49.25
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,busbar,,N Current (Max),A,102.38
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,76.12
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (Min),A,262.62
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (Max),A,310.25
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.25
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (Min),A,198.25
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (Max),A,245.62
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.88
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (Min),A,198.0
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (Max),A,302.75
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.25
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T02:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.81
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.5
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.19
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88208
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97333
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94745
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,4,N Current (Min),A,19.62
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,4,N Current (Max),A,31.38
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,4,N Current (RMS),A,25.12
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.62
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,25.75
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,40.75
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,50.12
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.12
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.88
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,34.88
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.38
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.69
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.75
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99527
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97397
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94162
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,3,N Current (Min),A,47.88
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,3,N Current (Max),A,92.88
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,3,N Current (RMS),A,72.62
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,115.5
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,140.38
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,126.88
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.0
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,61.5
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.25
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,37.5
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,80.12
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99753
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97031
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99454
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,2,N Current (Min),A,13.62
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,2,N Current (Max),A,31.38
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,2,N Current (RMS),A,19.75
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.75
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,50.75
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.88
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.0
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.5
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99817
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9982
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99707
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,1,N Current (Min),A,32.12
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,1,N Current (Max),A,17.5
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,84.0
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,121.88
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,99.25
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,90.0
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,107.75
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,99.12
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,95.38
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,120.12
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,106.88
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.66
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.45
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,255.88
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,256.73
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.31
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.06
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.47
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,70.0
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,busbar,,N Current (Min),A,54.5
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,busbar,,N Current (Max),A,127.0
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,82.88
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (Min),A,263.75
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (Max),A,315.5
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,284.5
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (Min),A,189.75
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (Max),A,227.62
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
