Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (Min),A,180.5
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (Max),A,227.62
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.62
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T01:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.0
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.94
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91983
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97501
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93335
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,4,N Current (Min),A,17.38
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,4,N Current (Max),A,32.12
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,4,N Current (RMS),A,23.0
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.62
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,24.0
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,40.75
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,51.25
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.38
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.12
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,32.62
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.25
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.06
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.75
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99707
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97263
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93313
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,37.0
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,3,N Current (Min),A,28.62
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,3,N Current (Max),A,119.62
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,3,N Current (RMS),A,89.0
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,133.88
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,166.75
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,149.88
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,37.5
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,68.38
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.62
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,44.12
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,151.75
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99756
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98193
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99438
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,2,N Current (Min),A,7.0
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,2,N Current (Max),A,30.75
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,2,N Current (RMS),A,18.75
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,36.0
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,51.25
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.38
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.88
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.75
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,30.75
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99832
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99814
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99542
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,1,N Current (Min),A,26.62
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,1,N Current (Max),A,17.38
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,93.12
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,114.62
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,103.75
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,89.88
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,108.62
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,93.62
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,93.75
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,102.88
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.5
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.98
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,255.25
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,256.47
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.97
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.38
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.39
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,77.0
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,busbar,,N Current (Min),A,49.62
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,busbar,,N Current (Max),A,149.12
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,112.38
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (Min),A,283.75
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (Max),A,346.5
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,312.5
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (Min),A,196.0
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (Max),A,246.0
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.75
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (Min),A,179.5
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (Max),A,281.62
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T01:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.69
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.0
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.31
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94144
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97662
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92511
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,4,N Current (Min),A,14.0
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,4,N Current (Max),A,28.88
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,4,N Current (RMS),A,21.62
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,33.88
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.25
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,40.75
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,50.38
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.12
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.25
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,31.25
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.75
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.69
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.12
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9975
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97662
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93536
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,38.0
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,3,N Current (Min),A,40.0
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,3,N Current (Max),A,118.0
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,3,N Current (RMS),A,96.5
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,142.25
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,167.75
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,153.62
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,37.62
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,70.38
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.88
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,34.88
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,136.5
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.38
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9968
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9668
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99493
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,2,N Current (Min),A,16.75
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,2,N Current (Max),A,33.88
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,2,N Current (RMS),A,19.0
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,36.0
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,50.88
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.5
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.12
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99869
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99844
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99481
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,1,N Current (Min),A,33.75
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,1,N Current (Max),A,22.5
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,102.25
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,125.0
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,113.12
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,89.88
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,109.62
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.62
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,92.88
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,98.25
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.38
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.92
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,254.81
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,255.88
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.52
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.0
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.2
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,80.0
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,busbar,,N Current (Min),A,65.25
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,busbar,,N Current (Max),A,157.75
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,130.5
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (Min),A,309.5
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (Max),A,350.5
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,326.62
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (Min),A,197.88
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (Max),A,233.75
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.25
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (Min),A,170.12
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (Max),A,255.38
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.75
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T01:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.69
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.87
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.37
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97055
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97552
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93234
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,4,N Current (Min),A,11.5
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,4,N Current (Max),A,26.38
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,4,N Current (RMS),A,18.62
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,26.25
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,34.88
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.12
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,41.5
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,51.88
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.88
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,24.62
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,34.5
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.25
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.62
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.31
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9971
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97455
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92612
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,38.0
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,3,N Current (Min),A,35.88
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,3,N Current (Max),A,115.62
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,3,N Current (RMS),A,88.25
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,142.25
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,171.12
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,153.75
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,39.75
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,75.25
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,48.38
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,150.0
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.5
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99643
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98123
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99637
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,2,N Current (Min),A,7.0
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,2,N Current (Max),A,38.62
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,2,N Current (RMS),A,17.88
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,35.75
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,55.25
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,39.75
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.38
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99854
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99808
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99539
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,1,N Current (Min),A,21.75
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,1,N Current (Max),A,15.38
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,102.5
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,113.38
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,106.62
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,90.88
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,118.38
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,99.5
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,94.38
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,101.0
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.62
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.38
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,254.92
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,256.19
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.52
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.36
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.06
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,81.0
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,busbar,,N Current (Min),A,57.62
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,busbar,,N Current (Max),A,153.88
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,115.88
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (Min),A,309.75
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (Max),A,363.25
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,328.12
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (Min),A,199.38
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (Max),A,250.0
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.25
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (Min),A,183.88
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (Max),A,278.75
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.12
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T01:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.81
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.0
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94992
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97925
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9331
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,4,N Current (Min),A,11.88
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,4,N Current (Max),A,38.25
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,4,N Current (RMS),A,22.88
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.62
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,35.0
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.25
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,41.88
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,57.75
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.88
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,24.75
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,31.75
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.12
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.81
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.06
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99664
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97757
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93408
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,36.0
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,3,N Current (Min),A,25.25
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,3,N Current (Max),A,115.88
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,3,N Current (RMS),A,88.12
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,129.12
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,161.12
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,146.0
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,44.75
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,67.62
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,39.12
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,139.5
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.75
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99634
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98715
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99704
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,2,N Current (Min),A,7.62
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,2,N Current (Max),A,24.88
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,2,N Current (RMS),A,11.88
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.88
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,56.12
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.88
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.12
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,43.88
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.75
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,30.88
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.12
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99857
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99783
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99576
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
