Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,1,N Current (Min),A,25.5
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,1,N Current (Max),A,17.25
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,102.0
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,119.12
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,107.25
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,90.88
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,109.88
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,96.62
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,94.5
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,103.88
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.88
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.78
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,253.06
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,256.42
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.73
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.5
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.27
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,79.0
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,busbar,,N Current (Min),A,49.12
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,busbar,,N Current (Max),A,149.62
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,111.38
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (Min),A,288.75
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (Max),A,345.38
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,318.75
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (Min),A,212.12
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (Max),A,264.12
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (Min),A,187.0
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (Max),A,280.0
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.25
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T01:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.12
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.13
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8912
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97876
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94855
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,4,N Current (Min),A,21.88
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,4,N Current (Max),A,34.88
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,4,N Current (RMS),A,28.38
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,26.12
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.12
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,42.88
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,55.62
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.88
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.12
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,35.5
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.38
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.0
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,20.31
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99667
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97769
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94165
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,36.0
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,3,N Current (Min),A,43.0
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,3,N Current (Max),A,115.0
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,3,N Current (RMS),A,84.75
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,129.62
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,168.62
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,144.62
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,35.12
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,78.0
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.88
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,42.62
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,159.5
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.62
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99652
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97726
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99686
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,2,N Current (Min),A,8.38
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,2,N Current (Max),A,24.38
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,2,N Current (RMS),A,14.75
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.5
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,50.5
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.25
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.38
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.88
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.75
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9975
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99802
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99554
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,1,N Current (Min),A,18.62
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,1,N Current (Max),A,13.75
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,90.88
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,106.25
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,95.62
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,84.38
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,107.12
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,98.38
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,95.0
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,104.0
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,97.5
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.08
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,255.23
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,256.22
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.83
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.53
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.3
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,74.0
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,busbar,,N Current (Min),A,60.75
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,busbar,,N Current (Max),A,117.75
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,91.62
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (Min),A,276.38
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (Max),A,322.62
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,300.12
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (Min),A,189.88
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (Max),A,260.62
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.38
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (Min),A,195.12
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (Max),A,310.5
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.12
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T01:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.12
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.56
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.44
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91324
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97836
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94812
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,4,N Current (Min),A,24.0
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,4,N Current (Max),A,34.75
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,4,N Current (RMS),A,30.12
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,28.62
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,43.5
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,56.25
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.62
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.25
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,35.62
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.5
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.19
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99829
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97299
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94238
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,41.0
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,3,N Current (Min),A,62.5
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,3,N Current (Max),A,120.38
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,3,N Current (RMS),A,103.62
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,132.25
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,179.5
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,166.62
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.38
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,53.75
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,45.0
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,129.0
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.25
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99707
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9892
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99774
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,2,N Current (Min),A,10.62
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,2,N Current (Max),A,26.38
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,2,N Current (RMS),A,14.75
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.75
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,53.88
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.38
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,49.62
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.62
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99744
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99738
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99597
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,1,N Current (Min),A,30.38
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,1,N Current (Max),A,16.5
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,87.88
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,128.88
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,98.25
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,84.75
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,116.12
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,97.5
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,95.88
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,104.75
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,98.0
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.19
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,255.05
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,255.95
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.38
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.0
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.94
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,80.0
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,busbar,,N Current (Min),A,72.12
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,busbar,,N Current (Max),A,136.25
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,106.62
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (Min),A,303.88
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (Max),A,367.75
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,326.62
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (Min),A,195.38
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (Max),A,252.25
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.75
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (Min),A,195.75
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (Max),A,273.62
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.12
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T00:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.06
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.81
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.25
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90549
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97742
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94015
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,4,N Current (Min),A,20.38
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,4,N Current (Max),A,38.5
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,4,N Current (RMS),A,29.75
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.75
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,28.88
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,45.12
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,56.62
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.12
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,37.75
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.75
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.0
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.38
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99628
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97613
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93124
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,3,N Current (Min),A,22.62
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,3,N Current (Max),A,92.5
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,3,N Current (RMS),A,53.88
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,93.5
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,152.5
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,113.75
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,35.5
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,71.25
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.75
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,42.5
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,90.5
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.75
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98978
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98676
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90176
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,2,N Current (Min),A,10.25
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,2,N Current (Max),A,39.5
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,2,N Current (RMS),A,24.12
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.5
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.75
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,43.5
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.38
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.75
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99783
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99722
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99649
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,1,N Current (Min),A,60.12
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,1,N Current (Max),A,17.25
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,80.0
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,121.75
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,106.5
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,91.25
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,106.75
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,95.75
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,103.12
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,98.0
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.66
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.27
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,255.08
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,256.95
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.98
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.08
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.36
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,67.0
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,busbar,,N Current (Min),A,57.25
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,busbar,,N Current (Max),A,127.12
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,86.12
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (Min),A,218.38
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (Max),A,327.0
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.5
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (Min),A,201.88
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (Max),A,245.5
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.88
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (Min),A,116.88
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (Max),A,217.75
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T00:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.38
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.31
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88696
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9758
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90924
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,4,N Current (Min),A,22.12
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,4,N Current (Max),A,39.0
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,4,N Current (RMS),A,30.0
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.25
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,25.38
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,38.88
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,54.25
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.62
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.62
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.38
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.62
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.31
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99377
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.979
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94305
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,3,N Current (Min),A,21.0
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,3,N Current (Max),A,62.38
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,3,N Current (RMS),A,42.12
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,91.25
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,107.0
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,97.38
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,42.0
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,69.88
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.88
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,44.75
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,140.75
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.12
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
