Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96799
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98392
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82632
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,2,N Current (Min),A,18.12
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,2,N Current (Max),A,40.5
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,2,N Current (RMS),A,28.5
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.88
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.38
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,43.5
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.62
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,8.62
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.12
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99533
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99554
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97644
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,1,N Current (Min),A,60.62
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,1,N Current (Max),A,42.5
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,60.62
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,87.75
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.75
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,63.62
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,107.25
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.62
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.12
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,46.0
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.88
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.64
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.02
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,255.67
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,256.52
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.17
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.02
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.8
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,busbar,,N Current (Min),A,77.0
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,busbar,,N Current (Max),A,138.88
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,115.38
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (Min),A,193.75
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (Max),A,228.75
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (Min),A,176.38
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (Max),A,232.5
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (Min),A,102.5
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (Max),A,190.75
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.25
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T00:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.06
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.87
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.44
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8772
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97351
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92316
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,4,N Current (Min),A,23.38
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,4,N Current (Max),A,33.5
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,4,N Current (RMS),A,27.88
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.88
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,23.0
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,39.25
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,47.25
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.88
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,18.75
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,32.12
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.88
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.56
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.5
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9921
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97302
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94376
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,3,N Current (Min),A,21.25
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,3,N Current (Max),A,66.5
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,3,N Current (RMS),A,36.0
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,85.0
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,108.62
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,94.62
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,39.0
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,60.12
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,42.75
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,152.0
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.44
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9892
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98761
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83749
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,2,N Current (Min),A,15.75
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,2,N Current (Max),A,36.12
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,2,N Current (RMS),A,26.75
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.88
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.62
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,39.38
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.38
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.62
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.38
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99548
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99341
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98065
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,1,N Current (Min),A,41.88
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,1,N Current (Max),A,34.38
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,65.75
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,87.62
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.5
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,63.88
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,77.25
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.12
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,50.88
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.12
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.66
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,255.44
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,256.33
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.86
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.62
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.61
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,busbar,,N Current (Min),A,63.5
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,busbar,,N Current (Max),A,125.62
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,97.88
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (Min),A,191.75
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (Max),A,231.0
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (Min),A,177.5
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (Max),A,207.12
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.75
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (Min),A,100.0
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (Max),A,220.12
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.88
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T00:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.56
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.0
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.25
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89999
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97873
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92874
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,4,N Current (Min),A,22.62
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,4,N Current (Max),A,41.88
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,4,N Current (RMS),A,27.75
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.88
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,24.88
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,38.88
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,59.0
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.25
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,30.38
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.62
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.25
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.983
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98273
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94589
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,3,N Current (Min),A,23.25
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,3,N Current (Max),A,90.38
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,3,N Current (RMS),A,34.62
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,48.0
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,98.62
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.88
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,49.25
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,77.25
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.38
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,43.0
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,160.5
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.56
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9888
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97598
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84421
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,2,N Current (Min),A,17.0
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,2,N Current (Max),A,33.38
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,2,N Current (RMS),A,22.88
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.88
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.12
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,9.38
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99716
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99371
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98343
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,1,N Current (Min),A,57.25
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,1,N Current (Max),A,42.5
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,65.88
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,104.88
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.12
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.62
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,106.5
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.62
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,55.0
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.62
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.55
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.0
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,255.73
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,259.2
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.27
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.69
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.89
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,busbar,,N Current (Min),A,67.38
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,busbar,,N Current (Max),A,131.75
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,103.0
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (Min),A,156.0
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (Max),A,238.25
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (Min),A,156.12
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (Max),A,244.75
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.38
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (Min),A,110.25
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (Max),A,221.0
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.88
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T00:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.56
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.94
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.37
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90945
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97351
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92084
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,4,N Current (Min),A,22.25
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,4,N Current (Max),A,29.38
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,4,N Current (RMS),A,25.5
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.5
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,22.62
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.88
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,38.25
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,43.0
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.62
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.62
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.0
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.88
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.25
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.81
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95987
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97809
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93964
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,3,N Current (Min),A,22.88
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,3,N Current (Max),A,111.12
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,3,N Current (RMS),A,36.75
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,34.5
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,65.25
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,39.5
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,75.62
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,45.75
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,154.5
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.88
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.75
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88867
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98285
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75085
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,2,N Current (Min),A,20.12
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,2,N Current (Max),A,35.0
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,2,N Current (RMS),A,26.62
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.38
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.12
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,37.0
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.88
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,2.5
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99322
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97836
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93256
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,1,N Current (Min),A,44.5
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,1,N Current (Max),A,33.0
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,54.38
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,70.5
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.75
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.88
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.12
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,45.12
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.03
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.75
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,258.41
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,259.55
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,259.05
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.53
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.36
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,busbar,,N Current (Min),A,70.5
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,busbar,,N Current (Max),A,124.62
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,91.75
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (Min),A,124.88
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (Max),A,164.5
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.75
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (Min),A,147.38
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (Max),A,182.12
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.12
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (Min),A,82.5
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (Max),A,181.88
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-25T00:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.0
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.19
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.63
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95035
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91394
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91931
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (Min),A,13.88
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (Max),A,71.5
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (RMS),A,16.62
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,32.88
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.12
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,90.5
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.75
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,39.25
