Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.38
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.5
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.87
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97266
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97702
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98328
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (Min),A,30.75
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (Max),A,118.88
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (RMS),A,43.5
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,41.88
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,59.12
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.75
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,39.88
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,72.62
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.12
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,65.25
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,167.12
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.25
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.0
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92389
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97284
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72616
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (Min),A,13.75
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (Max),A,38.88
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (RMS),A,20.62
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,4.75
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.0
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,40.88
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.12
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.75
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.12
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99377
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98633
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89776
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (Min),A,53.88
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (Max),A,41.25
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,53.0
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,74.75
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,72.88
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.75
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.75
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.59
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.06
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,256.44
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,258.53
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.77
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.33
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.02
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Min),A,57.62
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Max),A,120.0
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,64.62
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Min),A,118.25
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Max),A,160.75
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.88
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Min),A,117.12
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Max),A,235.62
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.75
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Min),A,107.75
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Max),A,208.25
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T23:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.62
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.12
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96307
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89487
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92902
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (Min),A,14.5
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (Max),A,22.5
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (RMS),A,17.75
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.62
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,38.12
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,24.62
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.12
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,33.62
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.25
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.44
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.983
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97827
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9856
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (Min),A,23.25
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (Max),A,145.5
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (RMS),A,48.75
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,47.25
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,75.0
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.38
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,42.0
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,78.12
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.12
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,59.12
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,189.25
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,93.0
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.69
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.25
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90982
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96744
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73938
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (Min),A,13.5
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (Max),A,25.25
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (RMS),A,18.25
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.5
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.62
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.56
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98676
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98218
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93451
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (Min),A,45.0
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (Max),A,26.25
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,68.62
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.38
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.25
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,38.5
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.5
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.77
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,257.3
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,259.08
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.77
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.78
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.8
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Min),A,56.5
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Max),A,143.0
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,66.75
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Min),A,110.88
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Max),A,162.12
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.62
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Min),A,115.75
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Max),A,164.12
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.12
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Min),A,110.75
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Max),A,233.5
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.38
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T23:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.38
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.25
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94031
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88952
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94668
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (Min),A,15.5
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (Max),A,30.0
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (RMS),A,19.75
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,16.62
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,25.25
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.75
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.5
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,25.38
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.62
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.88
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,42.12
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.62
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.94
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.0
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98517
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96796
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99216
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (Min),A,50.0
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (Max),A,154.5
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (RMS),A,73.88
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,50.62
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,82.5
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.0
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,36.12
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,68.5
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.88
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,112.62
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,203.62
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,125.62
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.37
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98022
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95373
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70849
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (Min),A,8.25
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (Max),A,26.25
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (RMS),A,16.5
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.25
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.38
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.12
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97443
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97781
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95135
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (Min),A,27.88
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (Max),A,19.38
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.88
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.38
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.88
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,53.62
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,37.88
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.11
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,252.42
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,258.09
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,259.84
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,258.73
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.83
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.28
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Min),A,69.38
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Max),A,151.25
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,87.62
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Min),A,102.75
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Max),A,153.38
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.75
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Min),A,104.38
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Max),A,151.0
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.12
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Min),A,169.12
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Max),A,251.25
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T23:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.19
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.44
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.69
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96585
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88904
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95404
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (Min),A,15.38
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (Max),A,36.25
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (RMS),A,22.0
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.25
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,30.38
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.25
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,25.12
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.12
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,24.62
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,51.88
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.87
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.44
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96463
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97549
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98938
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (Min),A,27.12
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (Max),A,149.75
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (RMS),A,67.0
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,40.62
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,65.62
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.25
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,40.88
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,86.88
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,73.0
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,203.5
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,117.5
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.94
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.07
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90088
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94253
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73977
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (Min),A,11.12
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (Max),A,18.38
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (RMS),A,13.62
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,16.0
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.12
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.38
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,3.75
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.38
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97519
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97519
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9559
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (Min),A,25.0
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (Max),A,19.12
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,43.5
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.62
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,47.25
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.62
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.25
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.23
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.75
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,257.91
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,259.2
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,258.48
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.0
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.09
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Min),A,62.62
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Max),A,176.12
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Min),A,109.0
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Max),A,133.5
