Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Min),A,109.5
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Max),A,161.62
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.88
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Min),A,125.25
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Max),A,277.12
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T23:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.88
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.44
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96472
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9024
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94354
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (Min),A,15.12
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (Max),A,32.5
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (RMS),A,19.88
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.25
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,39.5
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.5
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,29.75
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.38
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,24.62
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,45.62
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.75
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.06
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.0
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.69
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96548
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97931
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98523
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (Min),A,26.0
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (Max),A,147.25
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (RMS),A,56.38
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,41.38
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,67.62
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,42.62
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,98.0
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.75
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,73.75
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,190.0
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,102.5
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.69
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.19
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9187
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96219
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8117
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (Min),A,11.62
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (Max),A,24.12
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (RMS),A,15.5
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,13.38
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.25
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.38
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.62
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.25
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98111
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98077
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95004
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (Min),A,33.5
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (Max),A,23.12
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.88
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,61.5
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.12
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.38
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.5
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.62
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.06
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.0
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,257.69
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,259.19
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,258.44
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.88
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.28
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Min),A,60.38
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Max),A,155.62
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,78.12
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Min),A,103.5
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Max),A,153.5
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.75
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Min),A,120.5
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Max),A,171.62
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.62
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Min),A,126.38
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Max),A,253.88
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.75
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T23:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.75
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.88
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93628
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92526
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94656
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (Min),A,15.88
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (Max),A,27.5
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (RMS),A,19.75
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,31.62
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.62
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,35.12
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.12
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.25
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,41.5
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.75
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.37
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.5
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95764
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98068
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98373
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (Min),A,31.0
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (Max),A,131.25
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (RMS),A,47.25
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,40.25
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,70.62
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.62
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,52.38
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,80.75
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.75
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,81.25
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,174.12
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,96.25
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.12
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.19
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90851
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92975
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74743
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (Min),A,9.5
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (Max),A,29.38
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (RMS),A,16.0
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.25
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.25
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.0
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.62
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98376
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98215
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95941
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (Min),A,36.38
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (Max),A,21.75
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.38
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,52.62
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,67.62
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.62
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,49.5
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.62
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.7
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.08
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,257.08
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,258.59
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.75
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.72
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.73
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Min),A,64.25
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Max),A,149.5
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,81.88
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Min),A,108.88
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Max),A,148.5
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.62
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Min),A,130.25
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Max),A,175.0
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.62
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Min),A,139.0
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Max),A,239.62
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.88
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T23:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.94
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.87
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.0
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95355
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94134
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94382
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (Min),A,15.88
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (Max),A,34.0
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (RMS),A,22.88
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.5
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,57.62
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.75
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.38
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.25
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.12
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,42.0
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.25
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.31
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.5
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.31
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94635
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97699
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98102
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (Min),A,41.38
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (Max),A,138.75
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (RMS),A,60.75
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,39.62
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,51.12
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,44.38
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,92.5
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,81.25
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,177.5
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,98.12
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.37
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.5
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.0
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91879
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91241
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77975
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (Min),A,9.12
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (Max),A,20.38
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (RMS),A,12.25
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,8.25
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.12
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.38
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.5
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.25
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9809
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98618
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94058
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (Min),A,38.0
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (Max),A,27.25
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,38.38
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,53.38
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.88
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.12
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.88
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.25
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,43.5
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.17
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.53
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,256.7
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,257.75
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.22
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.94
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.88
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Min),A,65.88
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Max),A,117.0
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,82.75
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Min),A,106.12
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Max),A,167.5
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.38
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Min),A,123.62
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Max),A,184.75
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.12
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Min),A,133.25
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Max),A,225.0
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.38
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T22:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.06
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.0
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99194
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95044
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93777
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (Min),A,24.62
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (Max),A,47.88
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (RMS),A,33.5
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,50.5
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,74.25
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.75
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.62
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.25
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,44.5
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.38
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.94
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95093
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98221
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98337
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (Min),A,42.38
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (Max),A,153.25
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (RMS),A,60.88
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,39.88
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,52.12
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.88
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,45.5
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,80.12
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,86.0
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,195.38
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,101.38
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.0
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.82
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91177
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91363
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79931
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (Min),A,9.0
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (Max),A,23.62
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (RMS),A,14.12
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,12.88
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.75
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.88
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.62
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,10.25
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.25
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99149
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98819
