Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91977
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (Min),A,51.12
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (Max),A,39.25
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,49.88
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,75.12
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.38
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.5
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.25
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.12
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,37.88
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.14
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.75
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,256.92
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,258.89
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.62
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.67
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.11
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Min),A,65.25
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Max),A,104.25
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,71.12
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Min),A,152.75
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Max),A,195.38
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.12
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Min),A,136.12
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Max),A,199.88
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.38
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Min),A,139.62
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Max),A,237.62
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.12
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T22:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.31
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99426
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98044
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95032
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (Min),A,15.88
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (Max),A,54.5
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (RMS),A,38.88
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,34.5
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,82.0
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.88
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,41.75
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.75
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.0
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,29.12
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.25
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.81
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.12
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.25
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94345
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98157
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98202
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (Min),A,42.12
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (Max),A,156.5
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (RMS),A,67.12
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,41.5
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,50.62
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.12
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,47.12
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,102.12
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.5
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,79.0
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,196.88
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,105.75
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.19
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.06
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92682
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98441
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90323
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (Min),A,18.0
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (Max),A,32.12
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (RMS),A,25.5
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,15.5
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,39.38
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,8.62
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.38
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99258
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99426
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93411
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (Min),A,57.75
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (Max),A,49.25
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,53.88
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,78.75
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.38
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,80.88
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.38
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.88
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.09
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.25
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,257.05
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,258.66
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.98
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.89
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.58
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Min),A,69.12
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Max),A,125.62
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,89.38
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Min),A,141.0
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Max),A,214.75
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Min),A,158.25
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Max),A,235.88
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.88
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Min),A,128.0
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Max),A,245.5
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.62
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T22:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.44
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.25
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98602
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97177
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98019
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (Min),A,15.25
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (Max),A,42.0
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (RMS),A,29.38
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,31.25
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,42.88
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.12
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.0
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.25
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.0
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,67.75
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.38
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.37
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.31
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.19
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97449
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98044
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97913
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (Min),A,28.75
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (Max),A,141.88
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (RMS),A,58.25
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,41.88
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,78.38
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.75
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,46.38
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,100.88
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.88
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,75.62
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,194.62
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,109.62
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.13
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.12
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92764
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98447
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93509
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (Min),A,11.12
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (Max),A,35.88
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (RMS),A,24.0
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.62
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.25
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.25
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99405
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99118
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95578
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (Min),A,60.88
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (Max),A,39.75
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,55.5
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,98.25
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.75
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,72.75
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.25
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,44.25
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.62
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.23
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,256.03
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,257.42
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.64
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.08
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.73
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Min),A,66.5
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Max),A,117.62
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Min),A,147.62
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Max),A,218.0
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.38
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Min),A,160.12
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Max),A,215.0
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.62
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Min),A,151.0
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Max),A,269.38
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.62
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T22:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98987
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95712
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9762
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (Min),A,17.0
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (Max),A,43.0
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (RMS),A,27.38
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,33.0
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,49.25
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.12
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.12
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,33.75
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,27.0
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,66.25
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.75
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.06
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98856
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98111
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97546
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (Min),A,29.5
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (Max),A,138.75
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (RMS),A,47.0
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,56.0
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,94.62
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.62
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,50.75
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,76.0
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.62
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,87.25
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,200.5
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,106.75
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.25
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95019
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98199
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98004
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (Min),A,16.62
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (Max),A,30.38
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (RMS),A,21.75
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.62
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.12
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,42.12
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.25
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,23.75
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.94
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99576
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99051
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96027
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (Min),A,77.38
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (Max),A,51.75
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,58.75
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,108.0
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.12
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.62
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,81.88
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,42.75
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.14
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,255.03
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,256.66
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.69
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.7
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.98
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Min),A,67.5
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Max),A,124.38
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,76.25
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Min),A,179.38
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Max),A,247.12
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Min),A,157.5
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Max),A,212.12
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.12
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Min),A,152.25
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Max),A,276.0
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.88
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T22:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.69
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99213
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95837
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96374
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (Min),A,17.75
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (Max),A,36.88
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (RMS),A,25.88
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,37.12
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,60.75
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.88
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,33.5
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.88
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.12
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,38.0
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.62
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.44
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98715
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98187
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98529
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (Min),A,28.0
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (Max),A,129.62
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (RMS),A,50.0
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,53.38
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,87.88
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.25
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,47.5
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,81.12
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.62
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,81.0
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,189.5
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,105.62
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
