Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98575
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9866
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96957
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (Min),A,19.12
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (Max),A,42.0
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (RMS),A,26.88
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,21.75
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.12
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,50.62
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.62
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.25
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99664
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99222
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9476
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (Min),A,85.5
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (Max),A,70.25
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,86.38
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,120.12
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,104.12
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.62
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,82.88
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,37.5
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.52
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.86
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,255.06
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,256.12
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.59
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.27
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.61
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Min),A,68.5
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Max),A,110.25
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Min),A,205.25
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Max),A,261.12
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.75
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Min),A,157.62
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Max),A,226.5
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.25
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Min),A,139.0
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Max),A,238.75
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.62
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T22:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.75
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99231
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97778
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96484
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (Min),A,16.0
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (Max),A,32.88
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (RMS),A,23.0
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,40.0
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,59.25
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,47.25
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.12
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.0
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,41.12
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.75
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.56
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98724
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98169
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98016
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (Min),A,28.0
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (Max),A,128.0
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (RMS),A,47.88
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,67.38
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,94.62
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.62
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,46.38
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,84.75
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.75
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,84.5
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,194.38
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,112.0
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9754
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98614
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94314
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (Min),A,21.5
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (Max),A,41.5
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (RMS),A,29.88
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.62
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,36.0
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,48.88
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.12
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,11.25
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.12
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99756
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9946
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9501
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (Min),A,104.0
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (Max),A,80.75
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,100.38
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,144.62
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,121.0
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,53.88
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,89.88
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.75
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,39.88
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.59
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.03
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,254.88
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,256.09
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.47
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.17
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.77
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,64.0
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Min),A,66.88
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Max),A,129.0
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,94.12
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Min),A,225.62
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Max),A,293.38
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.5
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Min),A,176.5
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Max),A,244.12
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Min),A,146.5
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Max),A,248.38
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.12
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T21:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.06
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9899
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98355
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95685
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (Min),A,17.25
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (Max),A,27.88
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (RMS),A,22.38
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,40.0
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,50.75
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.75
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,34.12
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,50.38
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.75
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.38
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,40.62
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.94
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98318
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98605
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97195
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (Min),A,29.12
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (Max),A,144.88
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (RMS),A,46.88
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,62.75
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,92.75
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,77.62
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,42.0
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,119.62
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.0
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,84.88
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,200.62
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,107.75
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.0
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97317
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.983
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94675
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (Min),A,18.12
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (Max),A,38.75
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (RMS),A,29.0
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,18.25
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.5
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,48.62
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.62
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.25
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.75
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99692
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99469
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95224
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (Min),A,83.38
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (Max),A,73.88
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,95.88
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,127.75
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,110.0
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,60.38
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,99.25
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.62
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,43.25
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.0
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,253.73
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,255.33
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.47
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.27
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Min),A,81.0
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Max),A,131.12
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,103.25
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Min),A,221.5
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Max),A,273.75
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.62
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Min),A,189.75
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Max),A,271.0
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.25
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Min),A,137.25
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Max),A,260.25
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.75
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T21:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.56
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99069
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97714
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96683
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (Min),A,17.5
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (Max),A,35.62
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (RMS),A,22.88
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,38.88
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,63.12
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.62
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.62
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,46.75
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,26.38
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,49.38
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.12
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.75
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.13
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98514
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99054
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97491
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (Min),A,30.0
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (Max),A,106.38
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (RMS),A,50.12
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,67.38
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,98.62
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.38
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,57.75
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,122.62
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,91.0
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,79.62
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,158.25
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,97.75
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98459
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98495
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96118
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (Min),A,16.75
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (Max),A,41.38
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (RMS),A,28.5
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.12
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.5
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,51.0
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.62
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.75
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99686
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99057
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97217
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (Min),A,97.0
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (Max),A,75.75
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,102.12
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,136.75
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,114.62
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.12
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,70.88
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.38
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,51.75
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.88
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.36
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,254.38
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,255.31
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.84
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.02
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,63.0
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Min),A,79.5
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Max),A,130.62
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,100.38
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Min),A,234.25
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Max),A,278.38
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.12
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Min),A,172.5
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Max),A,262.38
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.88
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Min),A,151.62
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Max),A,218.75
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T21:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.44
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98962
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97073
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9617
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (Min),A,16.75
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (Max),A,37.25
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (RMS),A,24.25
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,40.0
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,55.5
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.12
