Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.88
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,37.25
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.38
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.81
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98492
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98907
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97366
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (Min),A,28.88
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (Max),A,108.38
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (RMS),A,47.5
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,66.25
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,90.38
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.25
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,48.5
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,98.62
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.88
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,81.5
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,178.75
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,104.62
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.62
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98779
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97876
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96399
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (Min),A,15.12
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (Max),A,32.62
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (RMS),A,24.25
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,43.75
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,31.62
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,41.75
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.12
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.38
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.38
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.62
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99734
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98746
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96313
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (Min),A,140.5
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (Max),A,100.12
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,105.75
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,170.0
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,135.12
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,60.38
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,49.38
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,253.89
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,254.91
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.31
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.7
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,70.0
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Min),A,87.88
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Max),A,146.0
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,114.62
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Min),A,241.75
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Max),A,328.12
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.5
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Min),A,156.38
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Max),A,219.38
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.38
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Min),A,142.25
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Max),A,233.0
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.25
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T21:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.25
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99002
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97888
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96628
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (Min),A,18.25
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (Max),A,37.25
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (RMS),A,25.38
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,41.62
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,64.12
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.88
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.25
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,42.0
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,37.38
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.06
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97876
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98148
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97717
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (Min),A,28.75
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (Max),A,129.88
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,49.5
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,52.88
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,87.25
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.0
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,44.25
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,105.25
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.5
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,81.75
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,192.38
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,100.75
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.19
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98779
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9787
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97201
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (Min),A,12.0
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (Max),A,30.12
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,22.0
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,41.62
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.5
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.12
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.12
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.5
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.88
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99799
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98874
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95724
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (Min),A,150.0
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (Max),A,117.25
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,135.88
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,188.62
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,153.88
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,64.62
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.88
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.25
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,253.78
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,255.48
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.38
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.11
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,72.0
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Min),A,77.88
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Max),A,160.5
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,127.12
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Min),A,251.12
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Max),A,343.75
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,293.38
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Min),A,152.62
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Max),A,220.5
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.62
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Min),A,143.5
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Max),A,255.25
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.12
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T21:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.19
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98956
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98145
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98721
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (Min),A,17.88
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (Max),A,35.38
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (RMS),A,26.0
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,42.38
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,59.38
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.38
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,28.5
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,46.25
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,31.0
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,66.62
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.38
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.56
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98645
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98672
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98077
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (Min),A,29.88
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (Max),A,108.25
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,44.38
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,53.75
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,141.5
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,92.62
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,48.5
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,102.75
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.38
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,98.12
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,204.5
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,113.62
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99503
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9866
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94656
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (Min),A,16.12
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (Max),A,44.75
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,31.75
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.38
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.5
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,55.12
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.25
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.62
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.62
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99762
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9902
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97775
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (Min),A,158.0
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (Max),A,109.75
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,112.0
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,193.62
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,153.25
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.38
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,75.75
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.12
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,67.62
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,253.53
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,255.14
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.36
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.5
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,81.0
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Min),A,85.38
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Max),A,165.62
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,129.88
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Min),A,287.62
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Max),A,368.62
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,330.75
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Min),A,160.0
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Max),A,232.25
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.12
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Min),A,180.62
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Max),A,309.25
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.38
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T21:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.06
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.0
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99145
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97952
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97028
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (Min),A,20.5
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (Max),A,42.25
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (RMS),A,28.88
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,49.0
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,64.75
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.38
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,43.12
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.62
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.0
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,66.12
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.25
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.81
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99036
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98502
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98593
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (Min),A,30.0
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (Max),A,161.62
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,60.12
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,80.25
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,134.0
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,104.88
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,55.62
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,92.5
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.5
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,105.38
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,245.38
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,140.5
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98395
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97519
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96683
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (Min),A,9.62
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (Max),A,30.88
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,21.62
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.75
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,40.12
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.25
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.12
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.12
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.56
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99716
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99042
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97403
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (Min),A,109.5
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (Max),A,87.5
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,106.25
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,147.25
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,129.75
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.75
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,90.5
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.12
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,67.0
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.25
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,253.03
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,254.73
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.0
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.17
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,76.0
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Min),A,83.38
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Max),A,173.0
