Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,119.0
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Min),A,266.75
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Max),A,358.38
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,311.25
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Min),A,157.75
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Max),A,233.0
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Min),A,189.12
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Max),A,314.12
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.88
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T20:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.75
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.62
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98996
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98251
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97302
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (Min),A,18.88
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (Max),A,32.75
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (RMS),A,25.75
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,40.88
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,63.5
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.38
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,60.5
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.62
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,26.88
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,51.88
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.38
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.69
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.44
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99536
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9888
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98355
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (Min),A,28.38
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (Max),A,96.25
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,43.38
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,96.5
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,145.38
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,124.38
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,54.12
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,117.25
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.75
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,99.5
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,211.0
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,131.12
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9949
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94885
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9621
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (Min),A,14.25
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (Max),A,38.0
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,22.75
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,49.12
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.12
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.38
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.12
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.62
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.5
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99652
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99179
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97583
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (Min),A,103.5
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (Max),A,76.62
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,95.88
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,148.12
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,121.62
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.62
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,85.5
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,56.25
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.75
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.8
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.92
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,255.73
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.06
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.67
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.45
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,82.0
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Min),A,88.62
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Max),A,166.88
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,130.25
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Min),A,271.25
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Max),A,367.25
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,334.0
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Min),A,171.0
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Max),A,265.12
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Min),A,185.75
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Max),A,312.12
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.88
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T20:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.25
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.62
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99084
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97824
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96368
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (Min),A,19.5
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (Max),A,36.88
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (RMS),A,27.5
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,45.38
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,62.0
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.38
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,41.12
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,25.75
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,40.0
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.12
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.56
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.44
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9928
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98602
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98285
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (Min),A,28.75
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (Max),A,132.75
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,49.0
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,88.0
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,112.88
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,99.75
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,44.12
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,112.5
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.25
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,100.38
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,221.38
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,125.75
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99277
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93286
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98386
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (Min),A,8.75
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (Max),A,34.0
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,21.38
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,52.12
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.12
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.12
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,56.0
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.44
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99683
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99426
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96362
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (Min),A,91.12
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (Max),A,73.75
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,90.62
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,132.75
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,113.5
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,57.62
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,95.88
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.88
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.25
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,49.12
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.25
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,253.97
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,255.59
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.67
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.06
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.2
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,73.0
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Min),A,74.0
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Max),A,146.38
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,102.88
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Min),A,262.88
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Max),A,330.75
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.25
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Min),A,165.25
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Max),A,249.5
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.75
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Min),A,196.0
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Max),A,292.25
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T20:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.94
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99063
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97504
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97726
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (Min),A,22.75
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (Max),A,40.25
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (RMS),A,31.25
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,37.5
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,66.25
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.62
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.25
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,44.0
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.62
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,69.5
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.75
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.25
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.69
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99182
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98611
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98367
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (Min),A,28.88
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (Max),A,150.75
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,53.5
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,83.88
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,108.5
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,92.62
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,49.25
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,118.88
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.25
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,101.0
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,225.25
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,128.62
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.81
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99356
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92679
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91324
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (Min),A,8.25
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (Max),A,29.62
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,17.88
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,41.62
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.88
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.62
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.75
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99683
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.995
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97772
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (Min),A,89.25
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (Max),A,62.25
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,86.88
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,135.0
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,111.0
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,64.25
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,88.88
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.62
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,67.0
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.38
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.28
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,254.19
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,256.17
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.09
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.02
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.0
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,69.0
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Min),A,70.12
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Max),A,152.0
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,98.38
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Min),A,236.62
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Max),A,320.38
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.62
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Min),A,159.75
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Max),A,252.12
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.12
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Min),A,172.25
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Max),A,329.25
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.62
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T20:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.62
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99145
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97134
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.978
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (Min),A,19.25
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (Max),A,47.88
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (RMS),A,28.12
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,39.62
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,59.75
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.75
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.12
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,46.25
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,31.12
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,81.25
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.5
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98846
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99371
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98587
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (Min),A,33.75
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (Max),A,164.62
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,65.62
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,59.0
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,99.88
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.62
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,83.5
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,113.12
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,96.0
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,106.12
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,227.5
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,131.75
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99588
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97232
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95398
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (Min),A,14.25
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (Max),A,47.5
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,28.25
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,63.5
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.62
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.75
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,45.0
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.12
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.75
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.69
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
