Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99771
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99487
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98242
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (Min),A,92.12
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (Max),A,69.88
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,90.75
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,153.12
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,124.12
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,66.5
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,90.12
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.5
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.12
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,74.38
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.66
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.3
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,254.11
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,255.48
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.7
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.78
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,71.0
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Min),A,72.62
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Max),A,122.75
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,89.25
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Min),A,245.75
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Max),A,338.25
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,290.0
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Min),A,208.88
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Max),A,280.5
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.12
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Min),A,200.25
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Max),A,316.0
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T20:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.44
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98614
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95465
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98169
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (Min),A,20.75
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (Max),A,41.62
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (RMS),A,29.0
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,33.25
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,58.38
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.88
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,35.0
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,36.62
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,66.25
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.69
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.0
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98276
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99036
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98083
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (Min),A,40.75
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (Max),A,131.38
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,58.88
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,63.88
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,86.62
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.88
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,58.38
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,123.88
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,87.75
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,94.12
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,204.5
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,125.12
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.06
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99088
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94232
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91821
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (Min),A,8.25
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (Max),A,34.62
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,21.38
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,48.0
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,37.25
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.5
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.88
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.12
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9946
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98822
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98178
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (Min),A,65.5
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (Max),A,37.25
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,62.62
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,106.62
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.88
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.75
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,83.62
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.88
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,58.12
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.88
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.12
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.98
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,254.27
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,255.44
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.94
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.06
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Min),A,70.62
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Max),A,131.88
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Min),A,182.12
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Max),A,270.5
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.38
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Min),A,156.25
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Max),A,235.88
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.38
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Min),A,188.88
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Max),A,308.75
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.62
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T20:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.25
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98657
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96478
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97967
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (Min),A,19.12
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (Max),A,41.12
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (RMS),A,25.38
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,33.0
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,52.5
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.12
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,28.38
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,45.12
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.75
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,35.25
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,66.75
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.38
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.56
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97531
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98892
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97644
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (Min),A,35.75
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (Max),A,157.0
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,57.62
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,51.5
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,79.25
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,61.38
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,107.25
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.62
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,83.0
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,212.38
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,110.38
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99606
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95135
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91055
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (Min),A,9.25
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (Max),A,57.0
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,30.88
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,70.0
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.12
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.12
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.38
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99457
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99194
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97855
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (Min),A,51.75
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (Max),A,36.5
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,58.5
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,89.5
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,53.62
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,80.12
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.75
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.5
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.25
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.3
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.95
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,255.03
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,257.19
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.92
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.7
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.45
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Min),A,71.88
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Max),A,141.5
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,84.25
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Min),A,173.75
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Max),A,269.25
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Min),A,172.5
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Max),A,240.25
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Min),A,166.12
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Max),A,305.88
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T19:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.88
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98853
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97543
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97256
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (Min),A,18.0
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (Max),A,39.88
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (RMS),A,24.25
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,34.5
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,62.25
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.38
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.38
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,50.25
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,27.75
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,51.25
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.19
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9787
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98367
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98471
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (Min),A,33.75
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (Max),A,166.25
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,79.0
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,61.25
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,83.75
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.12
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,52.75
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,97.62
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.38
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,76.38
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,243.88
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,147.25
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99762
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96719
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94604
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (Min),A,23.75
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (Max),A,53.0
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,35.25
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.75
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,64.88
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.25
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,10.38
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.88
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.19
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.56
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99411
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99121
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96872
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (Min),A,60.75
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (Max),A,39.25
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,56.38
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,93.75
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.25
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,48.38
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,68.12
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.12
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.0
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.12
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.27
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.08
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,255.75
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,256.86
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.38
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.56
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.56
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,busbar,,N Current (Min),A,73.5
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,busbar,,N Current (Max),A,111.0
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,86.38
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Min),A,204.75
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Max),A,273.88
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.62
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Min),A,153.88
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Max),A,228.0
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.25
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Min),A,162.62
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Max),A,306.62
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.75
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T19:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.12
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99316
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9819
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98352
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (Min),A,18.12
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (Max),A,49.62
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,32.62
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,38.0
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,85.75
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.88
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,30.25
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,48.5
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.62
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,34.75
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,75.25
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.38
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.69
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.12
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.19
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97888
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98935
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98883
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (Min),A,50.12
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (Max),A,150.38
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,71.25
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,58.75
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,75.88
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.0
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,65.75
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,104.38
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.75
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,121.38
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,219.5
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,139.25
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
