Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99661
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95032
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90469
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (Min),A,16.62
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (Max),A,48.62
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,28.12
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,59.75
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.88
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,38.12
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.12
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99393
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99286
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97931
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (Min),A,51.62
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (Max),A,34.25
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,55.5
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,95.75
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,48.0
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,91.25
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.38
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,69.38
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.38
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.03
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.12
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,255.48
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,257.53
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.41
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.44
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.67
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,59.0
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,busbar,,N Current (Min),A,72.38
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,busbar,,N Current (Max),A,122.25
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Min),A,199.12
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Max),A,277.38
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.75
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Min),A,169.25
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Max),A,251.62
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.75
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Min),A,208.5
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Max),A,308.12
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.62
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T19:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.0
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99579
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98596
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98416
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (Min),A,22.5
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (Max),A,50.25
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,37.88
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,68.75
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,98.62
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,79.12
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,35.25
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,57.25
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,32.88
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,88.75
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.38
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.56
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98593
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98819
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9812
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (Min),A,28.25
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (Max),A,154.62
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,57.25
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,59.5
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,86.0
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.75
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,59.25
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,101.0
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.25
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,86.5
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,216.12
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,120.5
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.57
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99786
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97656
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88626
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (Min),A,20.5
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (Max),A,59.88
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,41.0
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,75.75
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.75
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,63.75
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,11.75
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.75
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99612
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99442
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98352
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (Min),A,79.12
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (Max),A,43.12
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,65.12
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,133.5
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.12
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,53.38
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,96.25
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.75
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,84.5
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.62
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.45
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.48
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,255.11
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,257.38
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.03
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.7
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.38
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,74.0
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,60.0
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,busbar,,N Current (Min),A,69.25
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,busbar,,N Current (Max),A,158.0
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,96.38
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Min),A,252.88
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Max),A,352.12
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,299.5
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Min),A,182.25
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Max),A,278.88
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Min),A,165.38
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Max),A,333.38
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.38
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T19:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.38
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99493
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97696
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97458
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (Min),A,35.75
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (Max),A,54.25
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,45.38
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,67.38
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,83.62
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,76.38
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.5
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,44.25
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,29.62
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,47.88
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.25
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.32
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.56
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98782
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98575
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97403
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (Min),A,36.25
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (Max),A,138.25
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,54.5
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,62.38
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,89.12
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.25
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,55.25
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,96.75
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.38
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,104.25
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,204.88
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,121.25
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.81
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99719
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98642
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90082
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (Min),A,21.25
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (Max),A,51.88
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,40.62
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,71.12
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.88
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,61.0
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.25
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,6.25
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.75
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99368
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98984
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98111
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (Min),A,61.88
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (Max),A,34.75
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,54.0
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,104.0
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.12
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.75
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,71.5
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.12
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,68.5
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.62
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.05
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.33
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,254.75
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,256.97
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.59
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.02
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.28
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,68.0
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Min),A,74.0
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Max),A,115.75
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,89.62
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Min),A,216.75
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Max),A,317.62
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.5
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Min),A,179.12
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Max),A,234.75
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Min),A,184.75
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Max),A,293.5
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.25
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T19:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.5
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99539
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98199
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97321
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (Min),A,36.25
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (Max),A,55.0
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,46.0
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,66.12
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,86.5
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.12
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,29.5
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,47.25
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.75
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,28.0
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,48.62
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.12
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.62
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.37
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97372
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98694
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98074
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (Min),A,33.25
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (Max),A,162.5
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,52.88
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,61.25
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,122.62
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.12
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,61.5
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,92.62
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.25
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,100.5
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,227.75
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,123.62
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99048
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98453
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90961
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (Min),A,20.88
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (Max),A,59.12
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,32.0
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.75
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.0
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,66.5
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.38
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.12
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,5.5
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.62
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99469
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99088
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97433
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (Min),A,65.0
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (Max),A,44.62
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,57.62
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,100.5
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.12
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,70.62
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.12
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.75
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.67
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.97
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,255.7
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,256.86
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.45
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.09
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.5
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,65.0
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Min),A,73.88
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Max),A,131.5
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,91.75
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Min),A,219.88
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Max),A,323.5
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.88
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Min),A,180.38
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Max),A,246.12
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.38
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Min),A,178.12
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Max),A,288.38
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.75
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T19:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.56
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.88
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.31
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99261
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97806
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97372
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (Min),A,18.62
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (Max),A,65.62
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,41.38
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,41.38
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,94.38
