Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.25
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,29.88
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,46.88
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.38
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,27.88
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,52.88
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.88
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.87
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.5
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.0
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9798
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98767
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97937
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (Min),A,28.38
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (Max),A,147.75
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,45.25
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,73.25
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,127.62
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,94.75
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,57.75
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,110.12
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.25
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,98.0
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,218.38
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,122.25
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99448
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9931
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99115
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (Min),A,14.75
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (Max),A,63.62
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,38.38
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.5
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.75
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,87.75
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.75
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.38
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,40.5
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.12
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99387
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98889
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96924
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (Min),A,59.62
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (Max),A,43.38
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,63.88
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,92.5
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.75
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.0
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,76.12
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.62
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,47.38
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.56
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.48
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,255.61
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,256.75
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.03
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.69
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.27
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,67.0
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Min),A,72.0
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Max),A,130.12
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,95.75
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Min),A,239.75
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Max),A,317.5
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.75
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Min),A,186.25
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Max),A,262.5
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.88
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Min),A,169.12
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Max),A,287.25
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T18:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.62
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.88
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.0
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99139
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98651
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97861
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (Min),A,19.25
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (Max),A,44.5
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,26.75
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,43.0
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,86.62
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.88
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.62
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,72.62
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.88
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,29.12
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,58.0
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.37
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98816
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9906
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98239
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (Min),A,30.0
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (Max),A,121.12
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,45.38
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,79.38
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,120.0
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,97.12
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,73.38
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,113.88
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,86.75
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,104.12
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,202.62
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,126.12
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98569
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98846
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99625
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (Min),A,11.38
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (Max),A,50.5
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,28.88
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,44.62
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,69.0
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.88
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.38
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99438
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99335
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98038
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (Min),A,72.38
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (Max),A,42.62
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,58.38
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,95.88
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.5
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,46.75
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,111.38
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.25
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,73.12
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.75
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.31
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.83
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,255.31
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,256.52
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.92
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.27
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.11
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,64.0
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,65.0
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Min),A,74.0
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Max),A,143.0
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,95.5
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Min),A,216.38
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Max),A,315.5
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.88
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Min),A,194.75
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Max),A,324.62
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.62
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Min),A,198.62
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Max),A,310.88
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T18:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.94
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.38
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99341
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98392
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98819
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (Min),A,18.38
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (Max),A,44.75
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,31.62
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,50.38
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,97.62
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.75
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.75
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,78.38
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.38
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,36.62
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,67.12
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.62
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.19
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.19
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9874
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98843
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98398
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (Min),A,31.62
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (Max),A,128.88
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,46.5
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,85.38
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,114.62
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,96.88
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,57.12
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,114.75
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.75
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,107.38
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,211.5
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,128.12
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94748
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96133
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99173
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (Min),A,10.25
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (Max),A,48.62
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,22.38
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,48.88
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,60.0
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.5
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.88
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99429
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99512
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98978
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (Min),A,62.38
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (Max),A,38.5
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,70.5
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,113.12
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.75
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,49.12
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,107.88
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.5
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,79.5
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.38
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.36
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.3
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,255.53
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,256.7
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.08
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.94
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.25
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,67.0
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,63.0
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Min),A,75.12
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Max),A,128.12
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,87.25
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Min),A,229.88
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Max),A,337.88
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.12
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Min),A,187.25
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Max),A,305.38
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.12
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Min),A,223.25
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Max),A,336.88
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.62
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T18:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.12
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99283
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97839
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98776
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (Min),A,22.0
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (Max),A,44.5
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,33.25
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,53.38
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,80.5
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.12
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.12
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,49.25
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.88
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,41.62
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,68.88
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.88
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.87
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98959
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99258
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98309
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (Min),A,30.12
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (Max),A,137.88
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,55.12
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,85.25
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,126.62
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,103.5
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,75.12
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,130.88
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,100.12
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,111.38
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,220.75
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,140.25
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93387
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97717
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98895
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (Min),A,10.62
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (Max),A,40.5
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,23.38
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.25
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,46.5
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.88
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.5
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.38
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99475
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99612
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99145
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (Min),A,72.12
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (Max),A,42.12
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,76.5
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,144.12
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,103.25
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,68.25
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,98.38
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.38
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,82.38
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.62
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.14
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.88
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,255.14
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,256.56
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.92
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.23
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,71.0
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,63.0
