Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,68.0
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Min),A,76.75
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Max),A,145.62
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Min),A,240.25
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Max),A,346.38
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,288.5
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Min),A,212.12
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Max),A,294.75
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.88
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Min),A,220.25
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Max),A,358.62
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T18:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.56
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.06
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99063
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97675
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98178
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (Min),A,20.5
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (Max),A,47.25
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,30.75
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,43.12
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,74.0
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.5
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.25
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,49.62
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,32.62
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,78.5
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.88
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.87
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98981
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99109
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.987
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (Min),A,42.5
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (Max),A,169.25
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,69.0
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,88.5
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,129.25
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,108.62
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,61.62
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,142.88
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,92.75
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,133.0
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,269.62
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,163.0
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.25
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93756
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95605
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93796
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (Min),A,11.75
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (Max),A,32.25
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,19.62
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.5
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.25
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,36.38
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.25
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.88
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.44
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99237
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99405
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97736
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (Min),A,61.75
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (Max),A,39.75
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,62.25
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,101.75
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,53.62
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,98.12
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,88.88
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.12
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.72
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.42
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,254.78
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,256.03
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.33
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.53
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.39
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,64.0
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,66.0
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Min),A,79.25
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Max),A,179.62
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,88.25
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Min),A,230.12
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Max),A,317.5
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.12
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Min),A,170.38
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Max),A,282.38
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Min),A,228.5
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Max),A,402.62
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.38
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T18:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.75
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99164
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9845
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97458
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (Min),A,18.88
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (Max),A,39.25
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,25.25
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,43.88
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,68.75
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,31.25
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,59.88
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.12
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,53.38
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.25
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.31
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.32
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9884
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98868
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98892
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (Min),A,53.75
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (Max),A,153.38
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,74.88
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,81.5
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,117.38
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,95.25
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,78.38
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,126.88
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,99.38
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,150.0
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,245.25
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,168.38
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.69
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.37
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93448
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95444
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94336
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (Min),A,11.75
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (Max),A,34.12
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,19.75
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,25.75
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,37.38
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.12
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,9.38
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.62
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9935
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99515
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96988
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (Min),A,96.62
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (Max),A,56.12
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,62.62
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,106.0
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.25
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,61.0
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,140.75
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.0
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.12
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.12
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.61
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.95
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,254.62
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,255.95
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.34
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.34
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.47
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,65.0
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Min),A,79.25
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Max),A,139.5
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,93.62
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Min),A,203.0
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Max),A,279.5
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.88
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Min),A,204.0
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Max),A,332.25
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.75
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Min),A,212.88
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Max),A,329.75
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.25
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T18:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.25
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99133
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98364
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97824
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (Min),A,18.0
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (Max),A,32.0
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,22.0
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,43.12
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,63.62
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.88
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,30.88
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,53.38
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.25
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,30.25
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,53.12
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.88
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.37
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98364
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98999
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9902
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,44.0
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (Min),A,65.62
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (Max),A,186.75
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,88.25
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,64.0
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,116.5
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,86.62
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,74.25
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,135.0
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,100.62
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,150.62
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,270.5
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,177.25
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.88
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93204
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96008
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94955
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (Min),A,12.88
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (Max),A,37.62
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,21.88
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.88
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.62
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,41.62
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.25
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,12.5
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.19
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99387
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99649
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97778
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (Min),A,85.88
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (Max),A,50.25
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,61.75
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,93.12
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,65.12
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,129.25
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.38
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,58.0
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.88
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.86
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.58
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,254.89
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,255.95
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.36
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.33
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.16
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,66.0
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Min),A,79.38
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Max),A,200.88
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,100.12
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Min),A,191.62
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Max),A,272.75
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Min),A,218.5
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Max),A,309.25
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.38
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Min),A,222.38
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Max),A,361.12
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.12
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T17:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.19
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.62
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99115
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98764
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98083
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (Min),A,17.88
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (Max),A,30.25
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (RMS),A,21.5
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,43.0
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,66.5
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.88
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.62
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,60.12
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.12
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,31.0
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,58.62
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.38
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.75
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97522
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99155
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98709
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (Min),A,46.75
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (Max),A,166.25
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (RMS),A,82.5
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,68.0
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,101.38
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,84.0
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,83.5
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,140.0
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,107.12
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,135.38
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,248.88
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,162.75
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.94
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93085
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95392
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97296
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (Min),A,8.88
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (Max),A,37.25
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (RMS),A,21.38
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.75
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,43.0
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.38
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.38
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
