Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99426
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99548
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97693
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (Min),A,82.12
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (Max),A,52.0
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,68.38
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,118.12
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.25
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,57.0
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,124.75
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.5
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,59.25
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.95
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.22
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,254.34
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,255.69
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.11
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.06
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.08
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,59.0
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,68.0
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Min),A,77.88
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Max),A,149.38
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,104.25
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Min),A,200.12
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Max),A,298.38
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.88
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Min),A,226.12
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Max),A,322.75
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.75
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Min),A,224.12
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Max),A,345.88
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T17:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.62
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.25
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99228
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98663
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97964
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (Min),A,17.25
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (Max),A,48.38
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (RMS),A,23.5
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,43.5
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,86.0
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.62
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,38.62
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,52.88
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,28.5
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,61.5
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.5
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.0
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.93
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97705
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98993
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98416
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (Min),A,52.25
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (Max),A,136.88
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (RMS),A,80.62
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,74.38
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,108.5
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,90.38
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,81.5
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,149.38
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,108.88
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,142.38
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,234.88
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,166.25
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96603
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97165
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99359
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (Min),A,8.75
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (Max),A,54.5
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (RMS),A,25.25
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.0
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,66.12
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.25
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.62
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99512
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99713
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97467
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (Min),A,87.5
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (Max),A,59.38
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,65.38
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,121.5
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,90.62
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,80.25
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,127.75
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.12
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,68.12
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.75
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.53
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.16
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,255.19
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.14
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.73
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,61.0
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,72.0
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,66.0
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Min),A,81.88
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Max),A,165.5
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,107.75
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Min),A,210.88
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Max),A,296.62
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.62
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Min),A,242.88
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Max),A,341.62
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.12
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Min),A,229.38
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Max),A,360.38
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.62
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T17:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99445
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98349
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98712
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (Min),A,22.88
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (Max),A,47.38
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (RMS),A,33.5
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,49.0
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,81.38
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,66.75
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,31.38
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,49.12
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.88
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,33.25
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,77.25
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.25
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.37
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98196
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99118
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98441
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (Min),A,48.38
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (Max),A,137.88
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (RMS),A,77.0
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,75.25
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,106.88
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,93.25
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,86.62
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,148.88
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,114.75
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,125.75
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,224.5
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,156.88
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98901
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96548
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97626
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (Min),A,9.12
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (Max),A,44.12
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (RMS),A,18.88
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.75
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,54.62
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.5
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.25
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.25
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99658
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99423
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98972
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (Min),A,129.38
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (Max),A,50.62
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,73.0
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,174.5
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,104.0
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,119.5
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.62
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,88.88
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.88
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.62
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.09
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,258.17
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.66
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.12
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,71.0
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,64.0
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,71.0
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Min),A,77.12
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Max),A,136.25
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,97.62
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Min),A,241.75
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Max),A,364.25
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,288.25
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Min),A,193.62
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Max),A,319.5
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.25
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Min),A,218.88
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Max),A,355.62
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.5
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T17:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.06
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.25
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99545
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98019
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98251
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (Min),A,25.62
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (Max),A,50.25
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (RMS),A,36.75
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,59.88
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,83.38
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.0
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,46.25
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.12
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,31.0
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,63.25
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.88
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.25
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9873
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98935
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98312
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (Min),A,51.12
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (Max),A,149.38
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (RMS),A,81.88
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,79.5
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,112.0
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,94.12
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,84.0
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,172.88
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,111.25
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,144.75
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,236.25
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,167.25
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99194
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98727
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97079
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (Min),A,11.25
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (Max),A,74.12
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (RMS),A,44.12
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,67.25
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,92.62
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.38
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.25
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.12
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.56
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99799
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99292
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9809
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (Min),A,133.62
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (Max),A,107.0
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,105.88
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,175.0
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,156.12
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.0
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,90.75
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.38
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,60.88
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.86
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,253.83
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,260.52
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.22
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.42
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,253.5
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,87.0
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,68.0
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,65.0
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Min),A,74.12
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Max),A,137.88
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,109.12
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Min),A,313.12
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Max),A,377.75
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,351.5
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Min),A,196.38
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Max),A,350.0
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.62
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Min),A,224.0
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Max),A,326.25
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.75
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T17:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.56
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.0
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99191
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97839
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98129
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (Min),A,21.62
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (Max),A,43.5
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (RMS),A,30.88
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,46.75
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,71.38
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.38
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.75
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,41.88
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.0
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,65.38
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.25
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.06
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.31
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98953
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99063
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9809
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (Min),A,33.75
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (Max),A,148.12
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (RMS),A,58.38
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,85.5
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,132.5
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,106.5
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,87.0
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,160.75
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,114.12
