Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,129.12
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,237.38
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,149.12
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99335
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99136
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94784
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (Min),A,20.0
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (Max),A,85.0
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (RMS),A,55.12
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,76.25
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.38
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.25
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,95.38
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.12
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.25
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.38
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.44
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99622
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99054
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98334
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (Min),A,67.5
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (Max),A,42.75
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,70.62
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,110.62
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.62
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.5
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,71.25
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,64.62
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.25
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.58
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.38
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,254.73
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,256.42
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.47
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.09
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.89
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,71.0
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,66.0
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Min),A,72.0
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Max),A,129.75
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,91.62
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Min),A,246.88
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Max),A,355.12
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,288.38
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Min),A,204.5
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Max),A,345.5
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.62
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Min),A,200.75
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Max),A,299.62
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.25
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T17:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.88
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.38
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.12
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99341
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9675
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96054
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (Min),A,18.75
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (Max),A,48.12
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (RMS),A,31.75
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,38.0
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,70.0
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.38
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.12
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,41.62
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.25
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.25
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,40.5
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.25
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.56
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.87
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99127
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98883
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98758
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (Min),A,32.12
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (Max),A,139.5
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (RMS),A,54.62
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,93.25
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,150.38
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,115.0
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,81.5
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,183.88
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,111.38
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,133.0
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,265.88
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,157.12
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.31
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.0
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9859
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9762
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92786
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (Min),A,15.62
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (Max),A,39.0
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (RMS),A,25.5
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,50.38
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,42.88
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.25
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.12
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.38
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.81
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99579
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98907
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96017
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (Min),A,74.5
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (Max),A,52.25
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,57.5
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,103.38
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.88
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.62
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.12
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,41.88
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.75
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.61
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.39
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,255.39
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,256.83
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.03
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.03
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.45
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,68.0
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Min),A,70.25
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Max),A,121.5
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,90.12
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Min),A,238.25
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Max),A,322.62
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.12
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Min),A,176.88
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Max),A,303.88
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.25
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Min),A,185.5
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Max),A,317.5
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.88
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T16:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.38
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.12
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.12
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99072
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96374
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94217
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (Min),A,15.62
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (Max),A,51.12
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,32.25
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,36.5
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,71.25
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.75
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.38
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.38
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,38.75
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.75
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.81
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.25
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98975
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98999
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98679
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (Min),A,30.38
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (Max),A,152.5
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,56.62
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,70.5
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,145.5
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,110.12
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,79.75
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,164.38
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,114.12
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,121.38
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,265.12
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,154.5
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.81
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97864
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9744
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89908
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (Min),A,11.12
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (Max),A,35.5
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,22.38
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.88
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,41.88
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.25
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.62
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.62
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.94
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.75
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99268
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99051
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92895
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (Min),A,64.75
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (Max),A,40.5
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,38.75
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,91.62
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.12
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.62
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,61.0
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.12
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.0
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.17
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,255.95
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,258.2
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.67
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.88
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.05
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Min),A,64.38
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Max),A,121.5
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,80.88
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Min),A,180.0
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Max),A,313.25
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.75
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Min),A,178.88
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Max),A,275.25
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Min),A,162.75
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Max),A,308.88
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.88
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T16:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.44
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.94
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98322
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90872
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96182
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (Min),A,15.12
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (Max),A,40.12
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,27.88
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.12
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,57.25
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.12
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,30.0
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.25
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,55.5
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.88
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.0
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.06
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98456
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99066
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98495
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (Min),A,32.25
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (Max),A,110.5
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,61.12
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,83.5
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,135.12
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,106.38
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,77.62
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,194.38
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,120.62
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,127.12
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,202.38
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,149.5
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.56
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.87
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97382
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95349
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89047
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (Min),A,9.12
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (Max),A,28.62
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,17.38
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,34.25
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.88
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.5
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,10.12
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.62
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.75
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99118
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98379
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91284
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (Min),A,45.62
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (Max),A,31.25
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.25
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,77.88
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.75
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.12
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,70.38
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.62
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,36.62
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.75
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.12
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,252.48
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,257.27
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,258.86
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,258.06
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.36
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.95
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Min),A,66.5
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Max),A,133.75
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,82.38
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Min),A,171.5
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Max),A,268.0
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.38
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Min),A,172.62
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Max),A,290.75
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Min),A,182.0
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Max),A,252.62
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.88
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T16:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.5
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98727
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89441
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98444
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (Min),A,20.12
