Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (Max),A,81.38
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,45.5
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.88
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,53.38
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.88
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.25
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,36.25
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,104.5
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.5
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.56
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.13
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99008
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99084
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98489
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (Min),A,31.25
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (Max),A,158.88
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,55.38
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,93.38
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,155.5
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,116.0
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,81.75
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,174.25
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,115.75
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,128.88
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,257.38
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,152.62
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.75
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.5
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87854
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98007
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.897
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (Min),A,11.38
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (Max),A,44.88
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,31.75
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.62
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,49.0
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.25
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.88
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.31
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.19
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99423
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97586
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9252
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (Min),A,63.5
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (Max),A,36.62
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.38
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,109.12
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,55.0
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.38
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,44.38
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.08
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.97
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,257.09
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,258.62
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.86
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.69
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.88
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,59.0
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Min),A,66.12
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Max),A,176.75
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Min),A,181.75
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Max),A,286.0
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Min),A,176.12
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Max),A,273.38
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.12
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Min),A,189.5
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Max),A,390.5
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.62
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T16:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.44
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98874
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93927
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97797
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (Min),A,14.0
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (Max),A,81.88
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,38.62
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,32.25
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,56.88
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.62
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.75
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,49.5
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,110.62
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.88
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.56
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.19
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97736
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99051
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98965
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (Min),A,48.75
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (Max),A,163.12
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,78.25
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,59.88
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,120.62
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.75
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,78.88
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,173.5
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,114.12
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,135.62
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,263.88
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,156.12
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.56
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88104
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9921
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99301
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (Min),A,15.75
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (Max),A,52.62
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,37.5
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.0
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,39.12
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,59.38
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.88
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.0
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99521
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99326
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94632
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (Min),A,75.75
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (Max),A,57.12
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,40.38
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,108.75
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.5
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.38
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,98.5
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.0
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.12
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.27
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.23
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,257.31
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.44
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.3
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,69.0
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Min),A,83.38
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Max),A,186.5
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,120.62
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Min),A,162.38
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Max),A,276.38
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.62
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Min),A,182.62
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Max),A,347.0
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.62
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Min),A,198.62
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Max),A,376.62
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.25
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T16:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.69
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.06
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96759
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94675
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93494
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (Min),A,12.88
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (Max),A,29.0
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,16.88
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.25
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,57.12
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.62
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.75
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,45.75
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.88
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.62
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,36.62
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.12
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.19
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98563
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99335
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99017
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (Min),A,55.5
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (Max),A,152.88
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,80.88
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,61.5
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,126.25
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,91.38
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,89.5
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,186.0
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,127.25
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,147.38
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,256.12
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,167.0
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.06
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87515
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98376
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99265
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (Min),A,14.0
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (Max),A,45.0
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,28.0
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,25.25
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.62
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.0
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,55.25
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,20.5
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.88
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99301
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99493
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90875
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (Min),A,83.38
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (Max),A,56.75
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.0
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,90.12
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.62
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,54.25
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,112.0
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.38
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.62
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.77
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,254.06
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.39
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.33
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,70.0
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Min),A,69.25
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Max),A,195.38
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,124.75
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Min),A,150.12
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Max),A,239.12
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Min),A,225.62
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Max),A,361.75
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.88
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Min),A,200.0
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Max),A,317.88
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.88
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T16:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.5
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.81
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.13
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96139
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94913
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92807
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (Min),A,13.0
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (Max),A,28.62
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,18.5
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,25.5
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,45.0
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.25
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,34.25
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.75
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.25
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.88
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98743
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9939
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98917
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,42.0
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (Min),A,30.62
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (Max),A,163.38
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,76.75
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,78.5
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,138.38
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,100.88
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,88.5
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,194.5
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,129.62
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,141.25
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,262.0
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,170.5
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89853
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98541
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99222
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (Min),A,20.12
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (Max),A,47.38
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,31.25
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.88
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.0
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,57.0
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.25
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.88
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99408
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98776
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92786
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (Min),A,65.75
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (Max),A,43.0
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,44.12
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,98.38
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,66.88
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,40.12
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.81
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,253.16
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,255.02
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.0
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.33
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
