Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,63.0
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Min),A,58.5
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Max),A,167.62
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,94.38
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Min),A,163.62
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Max),A,270.38
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Min),A,204.88
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Max),A,330.62
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Min),A,200.62
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Max),A,315.62
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.25
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T15:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.06
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.81
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96667
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93243
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92865
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (Min),A,11.88
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (Max),A,32.25
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,16.88
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.5
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,53.5
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,29.88
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,41.62
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.19
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.06
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98871
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99438
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99164
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (Min),A,26.62
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (Max),A,133.0
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,70.88
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,74.12
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,138.88
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,90.88
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,90.25
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,202.75
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,133.25
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,134.88
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,204.5
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,147.62
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88873
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99564
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9964
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (Min),A,30.75
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (Max),A,59.5
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,47.75
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.0
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.12
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,45.38
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,70.88
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,30.38
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99542
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9837
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95874
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (Min),A,57.25
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (Max),A,35.38
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,51.75
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,87.75
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.62
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,73.75
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.5
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.5
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,253.05
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,254.77
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.88
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.47
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,66.0
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Min),A,66.25
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Max),A,157.0
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,103.25
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Min),A,152.38
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Max),A,263.88
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.25
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Min),A,215.62
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Max),A,323.25
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.12
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Min),A,182.75
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Max),A,273.0
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.62
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T15:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.5
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.69
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96258
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90405
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95023
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (Min),A,11.88
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (Max),A,33.12
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,18.88
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,16.25
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,36.88
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.88
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,27.12
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.38
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,44.25
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.75
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.19
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.19
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99072
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.991
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98743
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (Min),A,26.62
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (Max),A,166.62
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,66.75
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,75.25
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,134.12
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,95.38
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,66.62
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,146.75
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,104.88
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,120.12
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,246.25
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,154.25
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.44
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90948
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9928
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99359
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (Min),A,25.75
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (Max),A,46.88
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,36.5
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.75
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,35.88
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,59.12
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.12
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.19
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99445
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95068
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94342
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (Min),A,67.62
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (Max),A,36.25
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,40.0
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,86.5
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.12
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.25
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,41.5
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.12
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.12
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,253.5
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,256.23
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.27
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.98
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Min),A,55.62
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Max),A,147.62
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,77.12
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Min),A,145.88
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Max),A,232.25
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Min),A,156.25
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Max),A,279.38
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Min),A,192.5
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Max),A,309.75
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T15:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.13
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.44
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95648
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90295
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96738
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (Min),A,12.75
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (Max),A,35.25
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,21.38
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,15.38
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,40.88
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.38
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.88
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.25
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.88
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.5
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,47.12
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.25
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.75
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99167
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99158
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98471
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (Min),A,26.0
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (Max),A,105.88
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,49.5
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,67.62
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,146.0
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,106.0
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,67.25
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,160.12
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,111.75
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,115.75
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,202.25
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,126.62
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.31
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94369
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9834
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99219
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (Min),A,13.88
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (Max),A,42.12
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,23.5
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.88
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.88
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.75
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,49.0
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.88
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.62
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99173
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95807
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95868
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (Min),A,57.25
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (Max),A,27.88
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,38.75
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,78.0
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.38
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.38
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,38.12
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.42
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.92
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,254.19
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,255.59
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.03
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.16
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Min),A,57.75
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Max),A,114.5
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,71.88
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Min),A,152.75
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Max),A,245.12
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.12
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Min),A,145.88
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Max),A,253.88
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Min),A,176.5
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Max),A,267.5
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T15:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.0
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97391
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78219
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90866
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (Min),A,13.25
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (Max),A,32.88
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,20.75
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.25
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,43.25
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.12
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.88
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,30.62
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.62
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.19
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.06
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98938
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99072
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98627
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (Min),A,26.88
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (Max),A,113.0
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,52.0
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,74.88
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,123.0
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,96.38
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,77.62
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,173.25
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,100.75
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,108.12
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,215.5
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,134.75
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92581
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9823
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99387
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (Min),A,14.12
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (Max),A,33.38
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,23.12
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.12
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.0
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,50.25
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.62
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.5
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
