Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99042
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92258
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95618
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (Min),A,64.5
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (Max),A,30.5
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.5
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,86.62
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.62
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,38.5
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,31.38
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.17
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,253.53
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,255.19
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.52
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.59
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Min),A,55.5
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Max),A,99.12
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Min),A,142.12
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Max),A,260.5
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.12
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Min),A,135.0
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Max),A,239.75
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.12
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Min),A,161.5
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Max),A,273.12
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.25
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T15:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.88
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.38
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98941
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87967
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8978
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (Min),A,14.88
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (Max),A,48.62
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,31.88
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,26.75
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,64.12
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.88
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,26.12
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,39.0
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.88
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.5
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.25
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99243
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.987
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98022
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (Min),A,25.75
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (Max),A,98.88
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,40.88
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,95.62
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,131.12
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,110.75
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,57.0
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,154.38
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,90.38
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,111.38
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,216.25
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,127.75
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96103
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98892
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99475
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (Min),A,23.62
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (Max),A,48.25
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,33.12
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.62
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.38
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,41.75
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,60.75
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.88
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99533
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9393
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8359
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (Min),A,78.62
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (Max),A,59.0
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,53.12
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,92.12
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.88
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.5
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.25
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.67
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.09
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,253.91
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,255.36
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.69
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.05
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.88
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,61.0
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Min),A,58.88
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Max),A,125.25
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,85.75
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Min),A,202.25
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Max),A,286.25
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.62
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Min),A,126.12
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Max),A,241.62
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Min),A,142.62
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Max),A,280.12
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T15:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.31
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98126
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85196
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96704
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (Min),A,12.62
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (Max),A,50.25
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,26.5
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.62
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,65.0
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.12
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,28.25
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.88
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,29.62
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,45.5
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.75
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.19
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99225
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98611
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98431
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (Min),A,28.88
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (Max),A,101.25
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,41.0
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,104.25
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,146.88
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,124.88
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,61.62
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,144.75
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,89.88
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,110.38
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,206.38
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,134.88
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97275
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99213
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99503
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (Min),A,24.38
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (Max),A,48.88
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,36.62
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.12
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,42.62
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,60.38
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.62
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.62
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99469
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92609
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95557
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (Min),A,95.0
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (Max),A,57.62
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,52.0
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,118.25
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.38
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.88
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,43.0
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.48
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,254.38
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,255.64
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.95
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.83
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.72
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,64.0
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Min),A,57.38
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Max),A,139.62
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,84.38
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Min),A,215.62
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Max),A,317.88
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Min),A,139.75
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Max),A,235.88
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.12
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Min),A,179.88
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Max),A,275.25
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T14:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.87
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.62
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96649
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.875
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93921
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (Min),A,13.5
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (Max),A,26.12
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,20.25
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.38
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,41.38
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,24.75
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,37.62
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.88
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.12
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.94
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98862
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98489
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98831
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (Min),A,27.25
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (Max),A,119.88
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,51.12
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,97.88
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,134.62
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,115.5
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,53.12
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,148.12
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,82.25
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,119.75
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,223.75
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,145.88
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98074
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99414
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99518
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (Min),A,16.5
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (Max),A,95.62
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,59.0
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.25
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.88
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,106.75
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.12
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.38
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.12
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.87
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99188
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94507
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95898
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (Min),A,59.88
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (Max),A,37.5
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.12
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,90.38
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.88
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.88
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.25
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.56
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,254.02
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,255.38
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.78
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.52
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Min),A,60.62
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Max),A,131.5
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,80.88
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Min),A,186.62
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Max),A,268.88
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Min),A,137.0
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Max),A,276.38
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.75
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Min),A,163.0
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Max),A,295.88
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.25
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T14:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.94
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.56
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96802
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92221
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8768
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (Min),A,13.25
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (Max),A,35.12
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,20.62
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.25
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,51.62
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.62
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,35.25
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,56.88
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.37
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98956
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98889
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98459
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (Min),A,33.5
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (Max),A,108.88
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,50.38
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,101.88
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,134.38
