Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,114.25
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,62.5
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,129.88
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,94.75
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,133.38
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,212.62
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,151.75
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95639
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99026
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99387
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (Min),A,22.88
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (Max),A,91.0
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,38.38
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.88
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,36.12
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,102.38
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.12
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.25
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99216
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9679
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92212
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (Min),A,59.88
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (Max),A,42.38
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,42.12
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,83.12
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.25
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.0
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.38
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.12
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.11
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,254.03
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,255.0
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.5
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.12
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Min),A,59.25
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Max),A,116.12
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,74.12
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Min),A,184.88
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Max),A,253.25
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.62
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Min),A,145.12
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Max),A,260.12
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.12
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Min),A,172.88
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Max),A,276.88
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.12
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T14:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.12
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96664
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94107
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98395
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (Min),A,20.12
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (Max),A,43.12
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,30.0
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.0
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,45.25
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.25
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.12
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.0
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,40.88
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,61.38
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.62
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.62
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.19
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98932
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98599
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98441
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (Min),A,29.25
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (Max),A,166.12
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,53.12
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,98.88
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,146.38
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,120.25
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,57.62
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,150.12
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,91.5
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,137.38
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,270.12
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,159.38
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93399
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98926
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99548
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (Min),A,12.12
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (Max),A,40.12
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,29.38
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.25
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,36.5
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,50.75
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.38
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,26.62
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98953
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95215
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92978
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (Min),A,55.38
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (Max),A,33.12
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.25
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,73.38
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.12
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,49.5
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.0
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.62
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.77
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.23
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,253.64
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,255.27
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.52
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.3
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.17
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Min),A,60.62
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Max),A,178.62
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Min),A,173.75
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Max),A,256.12
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Min),A,136.5
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Max),A,253.5
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Min),A,213.12
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Max),A,349.5
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T14:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.31
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96371
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9657
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89139
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (Min),A,13.25
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (Max),A,40.75
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,25.12
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.12
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,35.38
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.25
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.12
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,46.12
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.12
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,60.0
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.38
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.19
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.75
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99136
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98776
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98724
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (Min),A,27.25
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (Max),A,105.38
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,41.25
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,111.5
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,149.75
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,128.25
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,60.0
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,165.75
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,96.12
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,126.88
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,232.0
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,147.75
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93902
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98642
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99545
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (Min),A,20.5
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (Max),A,35.12
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,27.38
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.12
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.88
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,46.62
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.88
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.25
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99344
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96997
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93054
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (Min),A,68.75
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (Max),A,40.38
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.25
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,89.75
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.88
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,50.62
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,36.75
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.61
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,254.06
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,255.16
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.64
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.0
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.8
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Min),A,60.12
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Max),A,109.0
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,73.75
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Min),A,185.75
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Max),A,263.0
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Min),A,140.88
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Max),A,271.12
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.38
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Min),A,170.5
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Max),A,270.0
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.25
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T14:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.25
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9581
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97144
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71109
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (Min),A,15.62
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (Max),A,38.62
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,25.38
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.88
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,46.5
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.12
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.88
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,44.88
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.25
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,18.88
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.5
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.31
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98859
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98718
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98657
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (Min),A,29.88
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (Max),A,134.0
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,60.38
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,100.25
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,134.25
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,117.38
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,56.38
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,133.62
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,90.75
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,133.25
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,242.75
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,164.75
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96329
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98987
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99496
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (Min),A,19.5
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (Max),A,60.5
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,36.38
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.25
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.12
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,71.25
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.12
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.88
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99228
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98025
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86587
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (Min),A,58.88
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (Max),A,41.5
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,41.75
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,78.5
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.88
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.62
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.25
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.14
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.7
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,253.59
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,255.89
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.67
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.69
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.66
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Min),A,60.12
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Max),A,128.12
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Min),A,187.0
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Max),A,249.38
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Min),A,167.62
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Max),A,272.0
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.88
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Min),A,170.25
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Max),A,278.88
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.75
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T14:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.13
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-42.62
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96405
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93433
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.61749
