Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (Min),A,13.38
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (Max),A,38.5
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,24.62
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.5
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,50.0
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.12
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,35.62
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.75
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.75
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.25
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.06
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.19
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99188
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99106
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99216
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,52.0
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (Min),A,32.38
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (Max),A,144.38
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,97.88
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,98.75
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,147.38
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,115.38
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,69.0
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,176.5
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,110.5
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,145.25
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,253.88
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,211.75
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96576
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99335
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99554
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (Min),A,29.5
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (Max),A,59.25
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,41.5
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.62
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,44.5
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,71.38
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.38
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.12
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99048
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95602
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88873
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (Min),A,58.62
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (Max),A,38.62
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,47.75
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,86.25
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.25
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.12
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.75
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.62
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,40.62
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.38
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.17
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,254.0
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,255.89
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.09
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.06
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.89
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Min),A,60.75
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Max),A,139.0
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,87.38
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Min),A,198.25
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Max),A,262.12
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.25
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Min),A,164.25
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Max),A,296.5
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Min),A,175.12
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Max),A,316.75
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.38
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T13:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.38
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.31
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.25
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91812
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91083
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83304
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (Min),A,12.0
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (Max),A,38.88
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,19.0
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,29.25
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.12
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.75
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,33.12
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,54.12
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.75
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.32
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.94
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99246
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98978
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98761
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (Min),A,30.88
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (Max),A,117.12
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,52.5
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,94.88
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,137.75
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,117.25
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,64.5
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,187.12
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,113.38
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,136.5
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,235.0
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,158.88
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94385
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98984
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99622
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (Min),A,24.12
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (Max),A,45.62
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,34.75
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.25
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.62
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,54.75
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.75
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.12
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.06
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9928
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97806
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89541
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (Min),A,53.75
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (Max),A,34.75
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,44.5
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,76.75
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.75
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.25
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.38
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.75
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.75
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.5
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,254.72
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,256.48
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.58
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.62
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.3
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Min),A,61.25
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Max),A,133.75
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,84.12
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Min),A,177.62
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Max),A,239.0
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Min),A,166.25
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Max),A,289.88
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Min),A,170.75
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Max),A,292.88
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.38
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T13:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.56
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.75
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.19
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96014
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92026
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88919
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (Min),A,11.5
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (Max),A,37.75
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,18.12
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,33.62
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.12
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.12
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,35.5
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,51.0
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.38
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.06
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.5
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99158
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98404
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98349
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (Min),A,31.12
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (Max),A,138.5
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,55.5
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,94.0
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,132.38
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,110.88
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,57.12
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,138.5
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,87.5
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,116.0
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,235.38
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,150.88
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91788
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99066
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99414
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (Min),A,27.25
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (Max),A,64.62
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,43.38
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.75
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.75
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,41.88
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,73.0
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.62
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99329
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98053
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94907
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (Min),A,52.0
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (Max),A,27.62
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,42.12
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,76.88
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.62
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,43.25
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.67
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.36
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,255.05
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,256.44
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.72
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.02
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.45
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Min),A,62.5
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Max),A,144.62
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,82.12
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Min),A,169.38
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Max),A,235.75
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.25
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Min),A,157.5
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Max),A,273.75
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.38
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Min),A,162.38
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Max),A,306.62
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.38
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T13:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.31
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.06
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.25
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.965
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90521
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83301
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (Min),A,13.25
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (Max),A,25.12
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,17.25
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,15.5
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,36.5
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.62
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.38
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.38
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.62
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.44
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.37
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99097
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98596
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98254
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (Min),A,27.88
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (Max),A,144.38
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,56.88
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,92.0
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,134.0
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,108.25
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,59.0
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,164.75
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,95.12
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,126.0
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,241.75
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,153.38
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96072
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99188
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99268
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (Min),A,19.25
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (Max),A,54.62
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,36.25
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.0
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,36.5
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,67.25
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.62
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.25
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99368
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98334
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93335
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (Min),A,55.88
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (Max),A,32.5
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,37.88
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,74.12
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.62
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.12
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,44.0
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.16
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.22
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,254.25
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,255.73
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.11
