Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.5
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.41
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Min),A,61.12
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Max),A,117.5
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,76.75
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Min),A,173.0
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Max),A,246.25
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Min),A,151.75
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Max),A,273.0
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.25
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Min),A,173.75
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Max),A,284.38
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.75
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T13:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.37
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.25
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97858
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8591
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.50875
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (Min),A,15.75
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (Max),A,44.0
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,28.0
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.0
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,53.25
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,35.62
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.62
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.81
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.37
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99103
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98938
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98291
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (Min),A,27.38
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (Max),A,141.25
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,67.0
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,81.0
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,154.0
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,109.0
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,63.38
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,173.12
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,108.62
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,126.38
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,254.5
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,162.0
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97073
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99609
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99432
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (Min),A,37.12
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (Max),A,62.88
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,48.0
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.25
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.75
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,54.12
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,75.25
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.12
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.0
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.63
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99454
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9852
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77981
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (Min),A,80.38
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (Max),A,49.12
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,105.62
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.62
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.5
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.5
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.38
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,27.0
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.48
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.81
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,254.23
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,257.23
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.14
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.47
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.62
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Min),A,62.88
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Max),A,149.88
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,92.38
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Min),A,167.5
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Max),A,297.12
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.12
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Min),A,173.25
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Max),A,297.12
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.25
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Min),A,159.12
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Max),A,296.0
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.75
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T13:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-40.63
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-77.25
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98407
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.64877
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.63061
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (Min),A,18.5
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (Max),A,39.38
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,28.12
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.75
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,44.62
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.88
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.5
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,30.5
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.25
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.13
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98782
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98755
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97925
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (Min),A,45.38
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (Max),A,163.62
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,79.12
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,64.62
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,104.75
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,83.75
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,50.75
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,151.5
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,99.12
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,104.88
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,237.0
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,154.12
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98566
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99686
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99252
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (Min),A,29.88
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (Max),A,73.88
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,52.75
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.62
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,46.0
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,89.5
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.38
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.0
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.06
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97522
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85522
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82693
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (Min),A,49.0
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (Max),A,30.0
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,59.5
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.88
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.0
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.58
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.14
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,255.44
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,257.06
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.33
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.11
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.44
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Min),A,64.75
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Max),A,156.38
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,92.25
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Min),A,144.62
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Max),A,200.5
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.12
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Min),A,141.38
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Max),A,275.5
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.75
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Min),A,131.25
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Max),A,282.75
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.88
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T13:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.62
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.44
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-43.81
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9845
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7348
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.63928
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (Min),A,17.62
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (Max),A,43.12
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,28.25
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.5
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,52.0
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.88
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.75
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,26.62
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.69
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97598
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98773
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97537
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (Min),A,48.88
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (Max),A,148.62
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,74.5
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,58.88
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,86.25
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.12
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,58.12
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,159.62
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,98.5
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,103.12
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,204.88
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,126.88
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98477
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99524
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99396
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (Min),A,27.0
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (Max),A,65.88
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,44.88
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.62
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,46.38
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,83.62
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.12
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.75
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96915
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94421
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85431
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (Min),A,40.38
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (Max),A,24.25
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,52.38
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.38
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.88
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.75
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.75
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,32.12
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.41
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.97
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,255.25
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,256.89
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.17
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.5
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.95
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Min),A,65.5
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Max),A,154.75
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,96.62
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Min),A,129.88
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Max),A,198.5
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.12
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Min),A,152.38
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Max),A,273.12
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.12
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Min),A,135.25
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Max),A,240.25
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.88
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T12:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-46.31
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.37
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96222
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80734
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.41488
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (Min),A,12.75
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (Max),A,40.75
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,25.88
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,44.88
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.25
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.88
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.25
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98169
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98907
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98462
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (Min),A,51.62
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (Max),A,173.62
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,83.62
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,66.0
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,98.5
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.25
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,60.88
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,174.5
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,102.88
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,119.0
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,251.38
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,152.38
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95312
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9964
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99606
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (Min),A,38.88
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (Max),A,71.75
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,55.75
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.38
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.62
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,56.12
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,94.62
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
