Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.25
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97052
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9559
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82864
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (Min),A,46.12
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (Max),A,25.0
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.75
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.75
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.62
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.88
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.0
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.31
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.31
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,255.12
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,256.91
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.97
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.25
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.92
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Min),A,69.38
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Max),A,181.75
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,101.75
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Min),A,115.75
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Max),A,202.75
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.12
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Min),A,162.0
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Max),A,280.25
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Min),A,151.5
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Max),A,282.38
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.62
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T12:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.31
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-63.31
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92831
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84967
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.36428
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (Min),A,13.38
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (Max),A,45.62
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,23.75
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,49.12
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,31.0
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.62
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,17.88
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.25
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.12
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.56
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97592
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99033
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97751
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (Min),A,49.88
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (Max),A,135.75
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,72.25
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,68.0
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,95.62
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.62
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,71.38
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,167.38
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,108.25
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,117.0
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,217.62
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,132.62
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.69
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97247
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99567
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99591
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (Min),A,27.0
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (Max),A,79.12
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,49.12
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.12
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.25
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,50.88
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,93.0
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.75
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.25
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.94
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94842
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96536
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7911
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (Min),A,44.12
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (Max),A,24.38
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,59.0
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.88
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.62
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.23
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.77
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,254.7
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,256.41
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.73
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.52
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.73
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Min),A,72.75
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Max),A,188.62
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,112.62
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Min),A,111.88
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Max),A,204.75
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.38
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Min),A,164.5
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Max),A,292.0
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.25
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Min),A,143.38
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Max),A,246.38
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.12
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T12:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-43.19
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92007
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90018
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.60986
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (Min),A,13.25
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (Max),A,40.12
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,20.38
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,45.38
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.12
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.12
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.38
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.12
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.75
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.75
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.69
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9744
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9906
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97787
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (Min),A,41.88
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (Max),A,153.12
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,72.38
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,61.5
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,94.75
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.75
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,63.75
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,156.12
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,107.88
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,109.62
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,226.75
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,129.25
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98578
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99145
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94006
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (Min),A,30.12
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (Max),A,52.62
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,40.5
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,41.25
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,68.0
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.62
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.12
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.56
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97494
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97098
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77835
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (Min),A,53.5
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (Max),A,31.88
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,68.12
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.88
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.38
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.25
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.62
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.38
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.58
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.81
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,254.28
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,256.09
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.05
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.69
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.39
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Min),A,67.88
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Max),A,161.25
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,106.5
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Min),A,118.5
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Max),A,224.75
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.12
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Min),A,149.25
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Max),A,260.0
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.75
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Min),A,120.25
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Max),A,256.38
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.25
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T12:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.06
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.5
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93539
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89941
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.42132
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (Min),A,13.5
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (Max),A,36.0
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,22.5
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,39.25
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.88
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.0
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.25
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.19
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.37
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97024
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98987
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97748
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (Min),A,45.0
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (Max),A,133.5
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,83.75
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,56.62
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,92.0
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.75
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,63.62
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,183.12
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,110.0
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,116.62
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,167.75
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,137.12
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.94
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98355
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99445
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88363
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (Min),A,38.12
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (Max),A,64.5
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,50.5
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.0
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,46.62
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,73.12
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.38
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,9.12
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.5
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97827
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97751
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7532
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (Min),A,53.12
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (Max),A,34.62
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,68.62
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.75
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.25
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.38
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,27.0
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.06
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.69
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,254.77
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,258.31
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.67
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.47
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.7
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Min),A,72.62
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Max),A,199.0
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,118.25
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Min),A,118.0
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Max),A,192.88
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.12
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Min),A,170.75
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Max),A,292.0
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.88
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Min),A,135.25
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Max),A,195.38
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.75
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T12:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.06
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.13
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97769
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8454
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.57617
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (Min),A,13.38
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (Max),A,45.0
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,28.88
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,15.12
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,49.5
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.62
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.75
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.75
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,41.88
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.88
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.31
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.63
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95953
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99081
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98587
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (Min),A,50.75
