Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (Max),A,171.25
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,94.25
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,48.25
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,65.5
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.75
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,72.5
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,172.62
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,116.0
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,105.75
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,224.75
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,138.88
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.13
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.0
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96066
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99646
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78787
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (Min),A,51.5
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (Max),A,80.0
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,61.62
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.5
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,59.62
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,84.25
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.38
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,4.75
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.12
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.75
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98938
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96188
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82126
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (Min),A,61.38
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (Max),A,39.12
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.62
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,74.88
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.88
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.88
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,34.0
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.86
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.28
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,256.72
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,258.3
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.5
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.33
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.25
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Min),A,68.25
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Max),A,184.25
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,113.38
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Min),A,129.12
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Max),A,198.5
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.12
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Min),A,169.12
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Max),A,292.25
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Min),A,114.88
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Max),A,269.25
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.62
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T12:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.07
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-48.38
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97861
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87869
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78915
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (Min),A,14.0
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (Max),A,35.12
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,23.38
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.88
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,43.75
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.88
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,25.38
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,26.88
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.56
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.5
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.94
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97897
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9902
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9906
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (Min),A,65.88
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (Max),A,191.38
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,91.5
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,51.38
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,75.88
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.25
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,68.5
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,167.88
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,107.75
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,129.62
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,255.12
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,154.12
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.69
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97787
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9913
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89429
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (Min),A,32.88
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (Max),A,56.88
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,39.5
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,43.62
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,39.88
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,61.12
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.12
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,9.25
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.25
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.94
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98877
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97214
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93927
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (Min),A,56.75
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (Max),A,30.88
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.12
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,72.62
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.75
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.38
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.12
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.88
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.31
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.5
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,256.36
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,257.62
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.03
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.42
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.06
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Min),A,59.12
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Max),A,135.25
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Min),A,135.5
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Max),A,207.12
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.38
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Min),A,146.0
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Max),A,271.12
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.62
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Min),A,159.12
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Max),A,286.0
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.62
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T11:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.38
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.81
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98416
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75833
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92731
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (Min),A,16.12
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (Max),A,44.75
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,29.25
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,53.88
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.62
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,28.75
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.62
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.19
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.81
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98575
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99042
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9855
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (Min),A,58.25
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (Max),A,150.62
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,86.5
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,57.62
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,83.75
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.12
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,70.75
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,168.25
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,109.0
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,122.25
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,215.5
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,146.38
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.5
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98511
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99582
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88641
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (Min),A,31.12
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (Max),A,76.38
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,55.38
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.88
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.25
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,40.12
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,82.88
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.88
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.62
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.75
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.56
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98947
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95724
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96674
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (Min),A,69.0
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (Max),A,33.62
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.88
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,86.62
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.75
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.62
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,43.62
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.73
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.8
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,255.73
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,257.22
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.53
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.22
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.02
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Min),A,57.38
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Max),A,140.25
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,80.38
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Min),A,123.62
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Max),A,221.75
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.12
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Min),A,166.0
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Max),A,274.12
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Min),A,171.25
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Max),A,255.75
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.38
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T11:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.81
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.37
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98755
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.72009
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81894
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (Min),A,19.0
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (Max),A,45.75
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,29.88
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.38
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,55.5
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.62
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,17.75
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,29.5
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.5
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.13
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97977
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99109
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98187
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (Min),A,65.12
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (Max),A,198.75
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,95.12
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,56.62
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,91.12
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.12
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,71.12
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,182.5
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,118.62
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,126.5
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,262.75
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,149.62
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.19
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97485
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99182
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89831
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (Min),A,29.12
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (Max),A,64.25
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,40.5
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,48.0
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.88
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,75.38
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.25
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.88
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.88
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.56
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9892
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97256
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97278
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (Min),A,50.88
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (Max),A,27.0
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.0
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,69.62
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.88
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.12
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.12
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,46.5
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.44
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.67
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,255.95
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,257.14
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.66
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.05
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.08
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Min),A,57.5
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Max),A,151.38
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,83.62
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Min),A,141.12
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Max),A,228.5
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.25
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Min),A,149.0
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Max),A,272.62
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.75
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Min),A,164.12
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Max),A,321.25
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.88
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T11:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-50.69
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.19
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
