Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95602
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75372
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89947
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (Min),A,12.12
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (Max),A,37.62
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,24.12
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.5
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,47.0
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.12
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.88
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,47.38
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.12
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.82
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.25
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9834
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99017
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98755
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,44.0
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (Min),A,71.12
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (Max),A,204.12
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,107.12
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,58.0
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,84.12
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.38
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,72.62
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,195.25
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,113.25
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,138.25
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,289.12
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,180.25
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97684
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99084
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85907
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (Min),A,31.5
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (Max),A,58.38
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,36.25
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.12
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.12
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,64.5
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.62
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,3.88
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.13
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98764
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97131
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97275
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (Min),A,61.25
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (Max),A,27.38
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,87.0
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.25
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,40.38
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,47.62
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.64
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.45
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,254.83
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,256.48
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.78
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.34
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.28
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Min),A,59.62
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Max),A,196.38
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,97.88
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Min),A,118.75
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Max),A,215.88
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.75
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Min),A,147.25
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Max),A,277.62
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Min),A,185.62
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Max),A,362.62
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.75
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T11:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.13
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96622
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77792
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83548
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (Min),A,12.62
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (Max),A,35.88
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,23.75
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.38
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,39.62
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.88
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,21.5
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,44.62
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.81
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.25
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97028
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99014
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98416
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (Min),A,47.62
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (Max),A,157.75
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,88.38
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,53.88
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,109.12
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,72.5
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,63.5
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,168.5
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,112.38
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,114.25
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,234.75
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,154.5
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9834
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98978
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87433
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (Min),A,22.62
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (Max),A,51.25
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,33.62
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.0
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.0
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,56.5
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.25
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,7.12
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.25
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98837
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97168
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89297
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (Min),A,61.12
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (Max),A,32.62
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.88
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,81.88
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.25
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.12
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.25
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.5
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.5
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.88
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.98
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.91
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,254.48
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,257.62
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.3
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.52
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.77
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Min),A,60.0
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Max),A,143.12
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,85.62
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Min),A,134.88
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Max),A,225.25
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.38
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Min),A,136.5
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Max),A,262.38
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.12
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Min),A,133.12
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Max),A,294.75
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.25
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T11:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.38
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-64.19
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97189
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81561
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75592
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (Min),A,13.5
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (Max),A,32.0
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,21.62
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,15.88
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,38.5
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.75
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.38
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.75
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,29.12
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.25
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.38
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.43
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96674
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99057
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98441
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (Min),A,39.0
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (Max),A,174.25
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,76.75
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,62.0
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,86.5
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.38
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,70.12
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,185.75
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,114.62
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,109.25
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,239.75
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,135.12
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99219
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98663
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97079
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (Min),A,13.88
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (Max),A,62.62
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,28.25
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.38
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,72.38
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.62
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.62
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.81
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98251
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97205
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88104
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (Min),A,56.12
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (Max),A,29.25
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,74.25
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.62
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,43.88
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.75
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.88
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.61
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.5
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,255.89
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,257.56
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.69
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.3
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.39
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Min),A,60.25
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Max),A,129.38
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,83.25
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Min),A,141.12
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Max),A,208.88
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.12
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Min),A,133.12
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Max),A,267.75
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Min),A,130.38
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Max),A,275.25
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.75
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T11:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.5
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.75
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.94
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98517
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86548
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90097
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (Min),A,15.62
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (Max),A,36.25
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,24.62
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,46.5
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.62
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.12
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.38
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.38
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.5
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.75
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.13
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97244
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99179
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98526
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (Min),A,30.0
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (Max),A,156.25
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,71.12
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,57.62
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,91.25
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.38
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,71.38
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,177.62
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,114.75
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,94.88
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,212.0
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,126.62
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.81
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98819
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99289
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88852
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (Min),A,29.5
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (Max),A,68.5
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,43.5
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.5
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.0
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,78.0
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.88
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,3.75
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.38
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.38
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9881
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9584
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96335
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (Min),A,53.62
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (Max),A,28.5
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,73.38
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.38
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.88
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.75
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,46.62
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.12
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.78
