Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,254.83
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,256.58
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.92
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.31
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.05
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Min),A,60.12
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Max),A,158.12
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,83.62
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Min),A,147.38
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Max),A,223.62
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Min),A,150.12
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Max),A,284.75
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Min),A,149.0
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Max),A,251.75
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.25
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T10:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.0
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.25
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.81
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98108
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90277
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81228
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (Min),A,13.38
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (Max),A,38.12
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,23.5
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,46.5
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.38
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,34.12
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.62
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.62
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.5
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.75
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96722
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98978
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98846
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (Min),A,33.25
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (Max),A,168.25
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,73.12
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,49.38
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,110.75
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.5
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,63.75
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,160.5
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,102.38
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,108.5
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,223.25
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,136.25
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99277
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99435
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89599
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (Min),A,26.88
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (Max),A,87.75
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,53.88
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.75
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.25
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,101.25
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.12
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,10.38
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.38
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.25
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98773
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96408
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91281
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (Min),A,44.0
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (Max),A,28.75
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.0
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,65.12
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.5
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.12
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.12
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.75
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.14
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,254.72
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,256.34
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.7
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.97
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.78
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Min),A,58.88
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Max),A,155.88
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,90.25
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Min),A,129.0
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Max),A,213.38
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Min),A,142.88
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Max),A,311.88
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.62
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Min),A,148.88
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Max),A,249.88
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T10:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.75
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.69
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97458
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92361
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76748
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (Min),A,12.62
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (Max),A,34.38
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,21.25
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.88
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,44.5
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,30.75
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.88
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.19
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.75
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95724
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99112
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98843
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (Min),A,52.0
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (Max),A,138.0
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,86.25
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,47.38
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,75.5
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.25
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,64.88
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,188.38
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,110.75
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,118.0
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,184.5
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,136.12
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.56
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9837
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99213
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86407
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (Min),A,32.62
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (Max),A,58.38
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,42.38
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.12
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,43.0
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,68.12
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.38
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,3.88
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.25
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.32
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9866
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93558
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90069
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (Min),A,47.88
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (Max),A,28.5
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,61.75
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.25
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,38.88
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.5
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.62
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.75
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.58
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,254.78
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,256.2
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.52
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.84
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.38
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Min),A,64.62
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Max),A,142.5
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,91.12
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Min),A,121.62
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Max),A,180.0
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.88
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Min),A,163.5
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Max),A,276.88
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.25
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Min),A,147.75
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Max),A,212.75
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.38
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T10:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.25
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.81
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.0
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98761
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78827
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.6033
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (Min),A,17.12
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (Max),A,48.88
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,30.88
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.75
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,59.5
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.38
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,26.5
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.12
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.62
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.75
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.94
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.56
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.88
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9462
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99289
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9899
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (Min),A,65.75
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (Max),A,187.0
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,109.25
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,45.12
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,67.75
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,72.62
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,181.88
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,120.38
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,123.62
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,217.5
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,155.25
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.06
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98575
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99371
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86728
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (Min),A,32.88
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (Max),A,54.0
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,43.38
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,53.75
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,37.5
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,62.5
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.62
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,4.5
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.25
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98218
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85946
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92978
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (Min),A,37.75
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (Max),A,24.62
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.62
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.75
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.38
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.5
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,42.75
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.75
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.81
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.16
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,254.77
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,256.17
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.64
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.19
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.42
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Min),A,61.38
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Max),A,153.88
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,93.88
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Min),A,118.12
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Max),A,185.75
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.12
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Min),A,158.62
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Max),A,261.25
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.25
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Min),A,151.0
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Max),A,253.12
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.75
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T10:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.06
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.56
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-88.25
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98938
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.59216
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.54998
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (Min),A,27.88
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (Max),A,55.88
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,38.62
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,26.12
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,57.62
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.0
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.62
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.87
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.5
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.31
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95721
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98929
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98853
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (Min),A,44.12
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (Max),A,203.88
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,101.5
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,49.0
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,87.0
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.12
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,69.25
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,153.5
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,102.5
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,119.0
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,270.12
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,163.88
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.0
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99176
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99002
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9129
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (Min),A,15.88
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (Max),A,51.25
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,31.75
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,53.75
