Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.88
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.75
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,59.5
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.12
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.5
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.75
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.94
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.19
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98322
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88617
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93103
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (Min),A,43.0
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (Max),A,24.62
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.62
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,64.38
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.12
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.12
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.75
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.83
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.06
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,254.53
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,255.75
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.22
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.86
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.38
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Min),A,58.75
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Max),A,159.25
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,75.12
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Min),A,145.62
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Max),A,225.12
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Min),A,132.12
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Max),A,220.0
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.12
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Min),A,172.75
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Max),A,305.75
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.25
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T10:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.5
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.0
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.06
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98706
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79382
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77905
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (Min),A,11.88
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (Max),A,46.62
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,30.88
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.5
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,54.0
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.75
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,26.25
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,27.38
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.88
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.31
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.06
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.88
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95178
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99185
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9801
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (Min),A,40.38
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (Max),A,159.0
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,85.75
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,43.12
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,84.38
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,73.0
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,162.0
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,116.38
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,91.62
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,206.75
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,109.5
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.88
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.06
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98743
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9902
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81741
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (Min),A,21.38
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (Max),A,48.62
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,32.38
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,58.5
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.25
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.5
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,53.25
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,9.5
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.37
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98349
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89383
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96262
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (Min),A,50.62
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (Max),A,28.25
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.12
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,73.0
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.88
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.75
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.38
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,47.0
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.48
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.02
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,254.23
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,255.58
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.98
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.61
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.41
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Min),A,60.0
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Max),A,131.12
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,82.88
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Min),A,126.0
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Max),A,238.12
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.12
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Min),A,134.75
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Max),A,240.12
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.38
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Min),A,125.25
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Max),A,247.0
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T10:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.69
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.31
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.81
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90518
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89294
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87774
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (Min),A,12.5
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (Max),A,25.12
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,15.75
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,33.75
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.75
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,28.38
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.38
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.25
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.12
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.88
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.43
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95917
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99097
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9859
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (Min),A,41.12
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (Max),A,160.25
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,84.5
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,45.88
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,79.5
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.12
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,66.5
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,167.5
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,115.62
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,89.88
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,203.75
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,116.12
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99554
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9924
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89905
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (Min),A,21.25
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (Max),A,52.25
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,39.5
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,56.88
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.12
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,42.38
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,58.5
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.62
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.94
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98199
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90735
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9559
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (Min),A,42.0
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (Max),A,29.62
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,55.12
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.62
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,46.75
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.95
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.38
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,254.39
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,255.72
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.05
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.62
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.61
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Min),A,62.0
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Max),A,152.25
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,88.62
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Min),A,120.75
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Max),A,190.12
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.12
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Min),A,147.75
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Max),A,252.12
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.12
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Min),A,134.0
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Max),A,248.12
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.25
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T09:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.5
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.69
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93994
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84784
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89557
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (Min),A,13.38
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (Max),A,28.38
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,17.25
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,32.12
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,25.75
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,37.12
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.0
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.69
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95196
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9935
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98593
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (Min),A,53.5
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (Max),A,192.5
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,106.62
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,40.38
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,72.0
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.62
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,73.12
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,219.62
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,138.0
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,99.25
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,221.62
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,122.25
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.62
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9964
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98831
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83484
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (Min),A,21.62
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (Max),A,71.25
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,41.25
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,86.0
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,50.0
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.88
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,9.12
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.62
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.62
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.37
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98483
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95349
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95877
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (Min),A,39.5
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (Max),A,25.25
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,65.12
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.62
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.62
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,54.88
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.62
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.78
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.38
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,253.97
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,255.08
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.53
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.52
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.42
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Min),A,66.0
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Max),A,183.75
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,102.25
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Min),A,115.62
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Max),A,203.5
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Min),A,146.88
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Max),A,301.38
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.12
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Min),A,144.0
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Max),A,288.88
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.38
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T09:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.81
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.19
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.13
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9794
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91479
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87628
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (Min),A,15.88
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (Max),A,40.12
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,24.25
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.62
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,49.75
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.38
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.12
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,27.0
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.31
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.94
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97028
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99228
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99216
