Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (Min),A,53.5
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (Max),A,202.38
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,103.75
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,44.0
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,76.38
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.75
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,65.12
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,202.88
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,133.75
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,101.38
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,262.5
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,148.5
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.25
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.81
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99588
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9808
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84729
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (Min),A,13.75
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (Max),A,54.25
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,34.25
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,64.62
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.75
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,48.75
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.38
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.25
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.62
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.31
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98245
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97745
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9697
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (Min),A,48.62
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (Max),A,22.75
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.0
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,74.62
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.62
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,43.12
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,55.62
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.75
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.33
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.7
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,255.25
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.0
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.7
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.78
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Min),A,60.38
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Max),A,146.25
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Min),A,135.88
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Max),A,236.12
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.25
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Min),A,150.62
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Max),A,293.25
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Min),A,143.0
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Max),A,297.25
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.38
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T09:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.38
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.25
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.44
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97504
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95273
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84823
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (Min),A,12.88
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (Max),A,48.88
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,24.5
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,16.75
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,57.5
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.12
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,32.62
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.25
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.5
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.19
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97958
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99069
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98715
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (Min),A,47.38
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (Max),A,138.25
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,73.62
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,45.88
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,99.12
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.75
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,67.5
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,199.75
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,116.38
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,87.75
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,208.75
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,118.12
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.5
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99887
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98755
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93567
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (Min),A,32.0
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (Max),A,60.12
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,50.0
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,53.38
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,79.12
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.88
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.0
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,55.25
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.12
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.62
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.56
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.06
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97836
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97238
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96323
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (Min),A,68.5
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (Max),A,23.75
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,88.5
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.25
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.0
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,44.0
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.62
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.5
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,42.38
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.27
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,253.11
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,254.7
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.02
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.17
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.97
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Min),A,58.0
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Max),A,123.62
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,81.75
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Min),A,152.88
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Max),A,290.38
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.38
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Min),A,150.0
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Max),A,280.88
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.88
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Min),A,146.25
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Max),A,238.38
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.38
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T09:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.62
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.94
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97598
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93005
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90195
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (Min),A,13.88
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (Max),A,27.62
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,18.75
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.75
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,37.88
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.62
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,29.0
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.12
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.12
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.88
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.12
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97678
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99344
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9855
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (Min),A,41.75
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (Max),A,144.88
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,93.88
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,42.0
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,102.38
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.62
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,95.0
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,194.88
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,135.38
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,94.88
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,176.38
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,127.0
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98096
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98566
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99097
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (Min),A,15.12
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (Max),A,56.62
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,29.12
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,75.75
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.38
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.0
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,68.25
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,12.62
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.62
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.62
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98685
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94907
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95795
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (Min),A,65.5
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (Max),A,37.0
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.0
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,79.88
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.12
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.25
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,40.0
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.86
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,253.28
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,254.64
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.02
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.77
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.61
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Min),A,61.0
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Max),A,150.75
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,88.88
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Min),A,120.38
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Max),A,226.88
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.38
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Min),A,164.12
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Max),A,273.12
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.75
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Min),A,140.0
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Max),A,217.25
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T09:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.0
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.75
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98083
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94473
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94305
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (Min),A,12.62
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (Max),A,30.62
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,19.12
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,43.62
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.25
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,27.12
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.12
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,40.38
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.25
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.88
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92914
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9892
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98676
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (Min),A,47.12
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (Max),A,174.12
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,98.38
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.38
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,64.88
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.88
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,43.5
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,153.5
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,106.0
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,85.38
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,192.12
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,125.25
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.12
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90756
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99371
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96338
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (Min),A,31.5
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (Max),A,61.38
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,47.0
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,21.88
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.12
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,41.12
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,68.38
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.75
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.62
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.62
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.31
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98202
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96567
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96359
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (Min),A,41.0
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (Max),A,22.0
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,54.62
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.12
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.0
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,67.75
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.38
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.42
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,253.16
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,254.84
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.28
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.16
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.77
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Min),A,81.12
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Max),A,216.5
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,121.88
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Min),A,89.25
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Max),A,154.0
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.12
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Min),A,142.5
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Max),A,263.38
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Min),A,139.88
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Max),A,299.0
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.88
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T09:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.62
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.5
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
