Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98364
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95755
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9765
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (Min),A,11.0
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (Max),A,28.88
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,17.0
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.12
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,42.88
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.88
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,28.0
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.38
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.5
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,50.38
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.5
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.13
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.0
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94455
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97888
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98627
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (Min),A,45.88
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (Max),A,119.12
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,74.5
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.75
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,57.12
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.38
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,46.0
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,130.12
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.25
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,100.88
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,159.12
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,121.5
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.31
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95529
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99191
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92319
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (Min),A,28.38
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (Max),A,57.75
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,38.75
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.88
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.62
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,66.75
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.25
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,9.12
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.25
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.56
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.69
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9913
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98755
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98968
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (Min),A,62.62
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (Max),A,41.0
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.88
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,78.0
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,94.5
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.62
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,81.25
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.75
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.44
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.66
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,253.34
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,255.09
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.34
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.75
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Min),A,72.75
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Max),A,164.62
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,111.38
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Min),A,90.5
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Max),A,187.38
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Min),A,127.62
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Max),A,287.38
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.62
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Min),A,154.38
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Max),A,255.88
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.12
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T08:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.0
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.62
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.06
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98898
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92657
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97894
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (Min),A,13.12
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (Max),A,35.5
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,24.62
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.38
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,52.38
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.62
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,28.38
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.88
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.62
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,45.25
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.12
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.94
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.06
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.5
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95514
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98877
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98294
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (Min),A,43.62
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (Max),A,173.12
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,84.88
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.75
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,68.12
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,69.12
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,189.75
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,107.12
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,71.62
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,214.38
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,108.75
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.19
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.37
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98328
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99307
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84875
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (Min),A,30.5
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (Max),A,57.38
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,41.12
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,53.5
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,41.25
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,70.12
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.38
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,9.12
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.5
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.06
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99448
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95712
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98581
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (Min),A,50.62
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (Max),A,35.25
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,39.25
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,77.25
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.25
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.38
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.0
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.38
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.23
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.23
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,253.36
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,254.61
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.03
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.0
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.53
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Min),A,56.38
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Max),A,135.75
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,80.38
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Min),A,116.25
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Max),A,205.62
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.88
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Min),A,150.12
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Max),A,280.0
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.88
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Min),A,138.88
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Max),A,277.75
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.25
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T08:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.06
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.38
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98877
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95868
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98727
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (Min),A,13.0
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (Max),A,35.75
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,24.75
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,28.5
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,51.75
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.62
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,35.75
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.25
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.38
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,59.25
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.75
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.75
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.06
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94989
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98468
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97263
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (Min),A,36.62
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (Max),A,140.25
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,72.5
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,28.12
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,56.12
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.25
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,44.25
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,136.5
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.75
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,74.62
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,183.75
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,93.0
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9924
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99173
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88907
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (Min),A,25.5
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (Max),A,72.62
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,40.62
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.5
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,38.5
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,81.25
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.38
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9913
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97974
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98151
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (Min),A,43.75
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (Max),A,25.25
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,37.0
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,65.88
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.5
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.62
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.88
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.2
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,253.17
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,254.3
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.73
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.2
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Min),A,55.5
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Max),A,154.75
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,86.12
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Min),A,126.5
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Max),A,181.0
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Min),A,131.62
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Max),A,264.0
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.75
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Min),A,130.62
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Max),A,279.12
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.62
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T08:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.94
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.94
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.25
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98822
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96234
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95868
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (Min),A,12.5
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (Max),A,30.62
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,19.0
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,25.38
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,49.62
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.38
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,35.25
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.88
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.0
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.38
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.12
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.38
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.19
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95035
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98389
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96814
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (Min),A,34.38
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (Max),A,152.38
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,67.75
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,53.75
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.25
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,50.25
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,139.62
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,87.5
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,58.38
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,174.5
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.5
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.0
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99805
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99255
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83151
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (Min),A,35.12
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (Max),A,73.75
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,48.62
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,62.0
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.88
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,42.38
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,83.0
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.12
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.5
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.62
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.38
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98807
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9722
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98355
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (Min),A,36.25
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (Max),A,21.62
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,63.38
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.38
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.12
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,47.0
