Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.95
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,253.31
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,255.14
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.25
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.11
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.75
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Min),A,57.0
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Max),A,137.5
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,84.25
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Min),A,130.38
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Max),A,206.75
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.12
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Min),A,143.62
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Max),A,249.38
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Min),A,119.12
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Max),A,245.5
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.75
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T08:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.88
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99051
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95972
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96252
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (Min),A,13.38
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (Max),A,48.25
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,24.62
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,26.0
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,66.12
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.75
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,32.12
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.75
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,39.88
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.75
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.62
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.69
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.94
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96356
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99155
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96875
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (Min),A,29.62
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (Max),A,179.0
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,94.88
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.12
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,73.88
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.38
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,76.62
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,176.38
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,127.75
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,69.25
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,170.12
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,87.25
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.06
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97925
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99234
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83542
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (Min),A,37.12
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (Max),A,50.62
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,43.75
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.62
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,43.0
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,59.75
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.88
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,3.12
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99023
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98407
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98755
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (Min),A,40.38
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (Max),A,25.88
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.12
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,67.38
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.12
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,74.38
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.25
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.12
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.88
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.62
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.16
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.94
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,253.42
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,255.2
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.42
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.17
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.05
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,61.0
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Min),A,58.75
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Max),A,213.38
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,122.88
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Min),A,122.88
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Max),A,215.25
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Min),A,167.5
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Max),A,317.38
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Min),A,128.38
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Max),A,250.25
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.88
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T08:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.56
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9881
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9664
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96872
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (Min),A,14.62
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (Max),A,33.38
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,21.25
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,26.5
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,52.62
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.75
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.12
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,51.12
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.62
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,41.38
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.62
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.06
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.44
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.5
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96924
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98877
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97134
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (Min),A,28.62
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (Max),A,128.75
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,70.5
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.25
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,105.0
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.38
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,58.0
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,171.75
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,103.12
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,65.12
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,176.5
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,85.38
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.0
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84256
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99179
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89343
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (Min),A,41.88
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (Max),A,70.12
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,50.88
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,4.38
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.62
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.75
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,48.25
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,71.5
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.38
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,8.38
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.31
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98651
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98602
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.987
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (Min),A,42.5
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (Max),A,22.5
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.38
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,73.12
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.25
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,75.0
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.88
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,71.75
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.88
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.33
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.28
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,253.75
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,255.28
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.55
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.09
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.11
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Min),A,64.25
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Max),A,193.0
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,111.88
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Min),A,106.25
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Max),A,185.62
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.25
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Min),A,150.25
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Max),A,305.5
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.75
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Min),A,117.75
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Max),A,275.12
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.38
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T08:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.44
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.62
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.37
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99313
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99207
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96524
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (Min),A,14.88
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (Max),A,48.0
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,30.0
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,30.25
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,72.5
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.12
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,33.62
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,60.75
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.62
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.75
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,46.25
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.25
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.12
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.44
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9776
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98779
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97452
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (Min),A,22.25
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (Max),A,144.62
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,53.88
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,44.75
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,109.0
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,61.0
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,184.75
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,92.25
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,62.62
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,161.5
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,82.38
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83593
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99036
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91122
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (Min),A,32.38
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (Max),A,52.5
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,44.0
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,4.25
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,18.38
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.62
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,53.5
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.25
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.25
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.62
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.62
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99301
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99359
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98422
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (Min),A,70.38
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (Max),A,34.0
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.0
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,112.75
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.25
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,70.88
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.12
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.88
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.27
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.16
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,253.73
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,255.64
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.75
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.12
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.89
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Min),A,67.0
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Max),A,191.25
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,112.38
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Min),A,132.88
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Max),A,270.38
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.38
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Min),A,195.62
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Max),A,317.5
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.12
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Min),A,127.12
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Max),A,244.0
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.62
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T07:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.44
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.19
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99481
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99164
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98456
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (Min),A,13.88
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (Max),A,28.38
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,19.62
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,37.38
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,63.0
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,40.38
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,63.12
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.88
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,27.0
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,59.75
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.38
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.88
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.06
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98065
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98322
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97012
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (Min),A,22.0
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (Max),A,108.75
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,42.75
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,45.12
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,83.88
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.38
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,51.5
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,124.25
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,77.25
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,55.88
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,155.25
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.38
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.81
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.19
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90106
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99213
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91818
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (Min),A,33.62
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (Max),A,95.75
