Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,50.12
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,4.38
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,19.25
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,37.62
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,99.0
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.25
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9968
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9899
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98541
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (Min),A,89.38
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (Max),A,52.88
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.62
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,128.38
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.75
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.62
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.25
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.75
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.62
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.88
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.64
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,253.94
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,255.48
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.94
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.22
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.17
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Min),A,61.38
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Max),A,143.75
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,97.25
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Min),A,139.25
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Max),A,276.12
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.38
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Min),A,176.12
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Max),A,288.88
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.62
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Min),A,133.25
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Max),A,259.62
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.38
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T07:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.06
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.31
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99335
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96652
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95996
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (Min),A,16.38
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (Max),A,38.88
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,26.88
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,31.12
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,57.75
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.12
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.12
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,59.88
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.62
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,20.75
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,45.88
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.12
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.06
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.5
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99164
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98959
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9624
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (Min),A,22.25
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (Max),A,121.38
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,56.12
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,65.25
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,114.0
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,88.75
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,60.5
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,160.12
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,101.62
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,55.88
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,162.0
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.62
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.56
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86996
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99368
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89468
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (Min),A,32.25
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (Max),A,82.5
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,59.62
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,4.38
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.5
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.62
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.88
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,83.62
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.75
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,10.88
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.94
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99545
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9848
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98251
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (Min),A,99.25
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (Max),A,50.62
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,45.0
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,128.0
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.88
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.62
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,69.88
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.48
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,254.58
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.33
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.92
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Min),A,60.75
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Max),A,165.62
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,118.38
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Min),A,148.12
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Max),A,298.25
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.88
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Min),A,175.38
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Max),A,296.62
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.75
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Min),A,116.0
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Max),A,221.38
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.88
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T07:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.12
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.31
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99335
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96753
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96497
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (Min),A,15.88
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (Max),A,37.38
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,26.0
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,33.75
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,54.75
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.25
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.88
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,32.0
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.25
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,48.25
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.75
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.62
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.19
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98379
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99112
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97769
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (Min),A,27.88
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (Max),A,134.38
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,65.5
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,46.88
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,86.25
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.75
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,51.88
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,158.88
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,109.12
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,54.25
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,164.25
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.12
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.94
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90372
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99582
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9465
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (Min),A,32.88
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (Max),A,83.0
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,64.5
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,4.75
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.0
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.88
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.38
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,87.12
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.38
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.25
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.12
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.81
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99451
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99295
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97964
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (Min),A,65.88
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (Max),A,33.25
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,45.75
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,101.38
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,83.75
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,60.12
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.38
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.69
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.91
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,255.11
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.88
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.95
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,64.0
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Min),A,60.25
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Max),A,199.75
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,123.0
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Min),A,140.25
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Max),A,211.25
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Min),A,161.75
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Max),A,323.5
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.12
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Min),A,111.25
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Max),A,212.88
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.88
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T07:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.12
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.12
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99023
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96197
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95972
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (Min),A,12.5
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (Max),A,25.38
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,19.62
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,31.25
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,41.88
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.75
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.25
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,30.0
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,39.0
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.38
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.81
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.13
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99194
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98178
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96704
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (Min),A,20.75
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (Max),A,109.0
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,32.62
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,58.88
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,98.12
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.0
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,45.88
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,124.0
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.38
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,50.25
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,171.62
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.75
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93146
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98804
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91843
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (Min),A,29.0
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (Max),A,46.0
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,34.25
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.12
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,20.25
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.38
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.12
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,53.38
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.75
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,10.62
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.12
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9975
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99387
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95856
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (Min),A,98.88
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (Max),A,60.25
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,77.25
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,122.12
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.62
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.75
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.38
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,34.62
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.41
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,254.22
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,255.22
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.8
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.41
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.83
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Min),A,58.75
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Max),A,145.5
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,96.75
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Min),A,174.12
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Max),A,253.88
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.38
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Min),A,151.5
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Max),A,257.38
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.75
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Min),A,103.0
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Max),A,216.88
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.88
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T07:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.81
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.62
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99039
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95923
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94498
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (Min),A,15.5
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (Max),A,34.0
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,22.38
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,28.62
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,49.0
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.0
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.5
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.88
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,29.38
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.25
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.31
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.19
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99365
