Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98233
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95438
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (Min),A,19.0
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (Max),A,114.88
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,36.12
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,63.0
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,87.5
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.75
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,41.5
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,136.0
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.62
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,51.88
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,157.12
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.62
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.19
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9129
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98791
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9827
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (Min),A,24.62
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (Max),A,43.75
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,33.12
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.0
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.62
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.75
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,34.38
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,48.25
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.88
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,9.38
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.62
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.44
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.75
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99625
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99078
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96228
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (Min),A,104.75
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (Max),A,55.0
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,45.12
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,130.62
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.5
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.38
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.38
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,31.25
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.75
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.88
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,254.73
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.55
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.09
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Min),A,56.12
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Max),A,132.62
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Min),A,159.5
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Max),A,253.12
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.12
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Min),A,136.25
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Max),A,231.0
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.12
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Min),A,94.88
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Max),A,207.75
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T07:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.31
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9917
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95529
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9433
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (Min),A,14.38
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (Max),A,39.12
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,24.75
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,30.0
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,53.62
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.0
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,24.5
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.88
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,26.25
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.75
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.12
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.81
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.87
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98083
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9845
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94052
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (Min),A,20.38
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (Max),A,131.25
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,61.0
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,36.25
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,71.0
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.88
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,42.25
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,143.88
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.12
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,44.0
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,161.12
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.25
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86087
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98975
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9812
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (Min),A,21.5
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (Max),A,39.0
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,31.25
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,4.75
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,23.75
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.0
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,43.0
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.88
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.5
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.44
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99631
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99103
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97229
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (Min),A,56.5
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (Max),A,41.75
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,58.12
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,81.62
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.62
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,49.38
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,41.5
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.72
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,254.53
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.84
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.61
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Min),A,55.25
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Max),A,129.0
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Min),A,138.88
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Max),A,204.88
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.25
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Min),A,132.75
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Max),A,235.5
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.75
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Min),A,97.88
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Max),A,208.75
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.38
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T06:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.5
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98538
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95267
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95962
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (Min),A,11.12
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (Max),A,27.0
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,17.75
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.12
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,64.25
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.75
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.88
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,49.62
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.62
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,50.88
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.38
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.5
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.983
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98398
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96234
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (Min),A,19.75
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (Max),A,97.38
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,48.62
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,45.75
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,82.75
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.25
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,40.88
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,139.5
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.0
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,42.5
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,102.62
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.38
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.62
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.56
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89383
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98843
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97928
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (Min),A,24.12
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (Max),A,39.75
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,30.0
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,4.62
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,23.0
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.88
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,44.62
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.38
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99713
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99487
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98325
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (Min),A,77.38
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (Max),A,47.88
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,58.38
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,120.5
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.88
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,48.75
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,73.62
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.62
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,70.62
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.52
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.28
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,254.81
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.28
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.8
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.39
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Min),A,58.62
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Max),A,136.75
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Min),A,140.12
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Max),A,254.5
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Min),A,147.62
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Max),A,257.75
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Min),A,103.5
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Max),A,189.75
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.75
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T06:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.75
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.5
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.31
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94421
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93292
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92798
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (Min),A,10.62
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (Max),A,15.62
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,11.75
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.12
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,33.25
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.12
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.25
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.38
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.25
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,27.25
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.25
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.0
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.87
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96014
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98373
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93866
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (Min),A,28.25
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (Max),A,136.5
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,68.62
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.0
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,73.5
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.75
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,52.25
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,152.75
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,91.25
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,41.25
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,155.88
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.75
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.07
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99493
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98874
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95752
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (Min),A,16.5
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (Max),A,32.25
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,26.88
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.0
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.5
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,48.12
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.62
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.5
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99567
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99454
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9538
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (Min),A,53.38
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (Max),A,37.25
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,51.62
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,95.38
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.12
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.88
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,71.12
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.88
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,50.62
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.88
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.62
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.05
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,253.81
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,255.72
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.89
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.92
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.14
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Min),A,68.38
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Max),A,189.75
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,112.0
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Min),A,129.75
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Max),A,205.38
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.88
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Min),A,159.88
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Max),A,276.88
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.12
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Min),A,96.62
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Max),A,219.38
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.62
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T06:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.31
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
