Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.57
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.12
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91623
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90021
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94006
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (Min),A,11.0
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (Max),A,22.75
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,15.0
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.75
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,28.62
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,23.0
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.62
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,19.38
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,37.25
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.75
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.37
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.44
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.06
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96802
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98685
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94183
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (Min),A,26.75
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (Max),A,123.5
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,71.62
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,39.0
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,70.88
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.25
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,59.88
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,143.12
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,96.25
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,35.62
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,165.0
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.38
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99255
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9903
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99438
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (Min),A,14.25
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (Max),A,29.25
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,18.5
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.38
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,34.12
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,47.88
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.62
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.88
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99213
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97882
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94464
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (Min),A,39.62
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (Max),A,28.25
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,45.0
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,60.88
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.25
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.0
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.12
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,49.38
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.38
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.55
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.67
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,253.8
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,255.64
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.08
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.11
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.53
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Min),A,46.75
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Max),A,141.0
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,87.38
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Min),A,124.38
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Max),A,180.25
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.75
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Min),A,135.0
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Max),A,234.38
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Min),A,100.12
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Max),A,220.38
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T06:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.25
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.56
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.37
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95679
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88174
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86554
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (Min),A,11.5
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (Max),A,23.88
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,14.25
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,37.0
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,27.12
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.25
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,25.88
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.06
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,20.31
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97839
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9895
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93317
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (Min),A,47.25
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (Max),A,126.75
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,79.62
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,42.75
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,70.88
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.38
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,75.88
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,152.25
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,106.75
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,36.25
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,133.5
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98715
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98859
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99356
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (Min),A,12.0
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (Max),A,23.25
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,17.5
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.0
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.88
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,42.25
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.12
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.38
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99231
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97302
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94592
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (Min),A,51.12
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (Max),A,32.5
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,47.62
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,75.5
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.5
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.75
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,53.25
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.14
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.09
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,253.67
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,255.48
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.36
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.0
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.58
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Min),A,53.5
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Max),A,133.12
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,94.38
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Min),A,129.75
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Max),A,178.38
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.25
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Min),A,153.5
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Max),A,226.0
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.38
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Min),A,92.5
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Max),A,201.62
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T06:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.69
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.5
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.06
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93707
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89355
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88302
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (Min),A,10.25
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (Max),A,17.25
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,11.62
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,15.62
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,29.88
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.38
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.38
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.38
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.13
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.37
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95175
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98141
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92477
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (Min),A,31.88
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (Max),A,148.12
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,66.12
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.62
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,66.25
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.12
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,55.5
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,118.5
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,81.5
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,40.62
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,174.0
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.75
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96954
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98917
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99429
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (Min),A,12.0
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (Max),A,26.75
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,22.5
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.5
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.25
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,41.75
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.5
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.07
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98999
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9809
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96136
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (Min),A,38.75
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (Max),A,23.5
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.62
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,62.25
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.0
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,51.25
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.17
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.44
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,254.58
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,255.97
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.2
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.95
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.27
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Min),A,60.0
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Max),A,144.88
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Min),A,108.25
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Max),A,157.75
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.62
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Min),A,132.38
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Max),A,205.5
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Min),A,101.88
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Max),A,220.38
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.75
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T06:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.19
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.75
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.31
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95236
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86804
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90237
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (Min),A,10.62
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (Max),A,17.38
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,12.38
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.12
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,27.25
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.38
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.75
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.12
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.12
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.62
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,25.5
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.75
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.63
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.25
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.25
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96838
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98532
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92905
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (Min),A,27.0
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (Max),A,145.25
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,77.12
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,40.62
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,60.5
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.62
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,47.25
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,166.38
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,97.25
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,38.88
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,153.88
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8775
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9924
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9949
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (Min),A,10.75
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (Max),A,44.25
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,27.62
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.62
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,26.5
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.12
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,52.75
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.88
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,27.88
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99341
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98065
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98444
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (Min),A,40.0
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (Max),A,29.25
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,47.5
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,72.38
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.88
