Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.38
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,62.12
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.58
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,253.67
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,256.2
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.48
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.52
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.39
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,busbar,,N Current (Min),A,48.12
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,busbar,,N Current (Max),A,150.38
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,83.88
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Min),A,123.12
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Max),A,164.25
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Min),A,130.62
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Max),A,243.75
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.25
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Min),A,118.12
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Max),A,239.75
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.62
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T05:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.5
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.12
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.25
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94635
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85882
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90359
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (Min),A,11.0
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (Max),A,23.75
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,15.0
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.25
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,34.25
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.12
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.88
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.0
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,31.12
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.25
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.81
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98993
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99356
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92554
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (Min),A,28.62
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (Max),A,122.5
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,82.62
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,43.0
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,81.62
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.25
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,53.75
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,162.38
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,114.25
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,37.75
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,157.25
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.38
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.06
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85733
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99152
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99506
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (Min),A,14.0
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (Max),A,38.88
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,26.5
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.88
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,23.5
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.75
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.88
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,49.38
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.12
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99359
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97894
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98206
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (Min),A,45.88
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (Max),A,31.75
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,54.62
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,71.12
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.88
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.38
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.62
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,61.62
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.62
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.61
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,254.05
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,255.3
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.61
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.27
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.08
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,busbar,,N Current (Min),A,49.5
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,busbar,,N Current (Max),A,115.12
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Min),A,128.75
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Max),A,175.0
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.12
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Min),A,136.88
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Max),A,239.5
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Min),A,123.25
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Max),A,223.12
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.25
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T05:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.12
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.88
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.13
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90991
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87759
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92917
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (Min),A,10.0
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (Max),A,24.62
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,13.5
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.25
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,26.0
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.75
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.0
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,38.5
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.38
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.63
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98706
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99231
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92972
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (Min),A,20.25
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (Max),A,146.62
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,64.12
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,42.88
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,66.62
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,44.38
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,126.62
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,91.88
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,34.12
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,160.75
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.88
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.75
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86755
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97433
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99527
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (Min),A,5.5
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (Max),A,30.62
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,15.5
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,4.5
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.25
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.88
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,39.12
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.0
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9942
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9841
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96982
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (Min),A,61.38
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (Max),A,37.5
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,54.5
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,88.0
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.62
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.12
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.0
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,51.88
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.62
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.09
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.73
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,255.14
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.55
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.73
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,busbar,,N Current (Min),A,43.12
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,busbar,,N Current (Max),A,145.62
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Min),A,117.25
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Max),A,179.12
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.62
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Min),A,106.12
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Max),A,204.62
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.25
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Min),A,98.88
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Max),A,243.12
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.38
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T05:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.31
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.56
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.68
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90866
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88049
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93164
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (Min),A,10.12
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (Max),A,20.5
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,13.12
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,16.38
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,28.5
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.62
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.0
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.12
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.12
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,34.12
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.62
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.5
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.5
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98791
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97681
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94049
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (Min),A,17.75
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (Max),A,96.25
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,26.88
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,47.25
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,69.25
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.62
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,34.75
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,86.12
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.38
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,38.88
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,149.25
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.75
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.56
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78555
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95596
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99396
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (Min),A,6.62
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (Max),A,19.5
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,13.5
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,4.12
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,17.62
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.38
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99713
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97607
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95135
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (Min),A,79.12
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (Max),A,55.0
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,63.0
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,105.88
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.0
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.38
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.75
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,43.12
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.38
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,253.42
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,254.62
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.98
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.8
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.62
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Min),A,43.5
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Max),A,87.12
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,61.38
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Min),A,139.12
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Max),A,200.5
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.25
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Min),A,95.25
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Max),A,148.12
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Min),A,85.75
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Max),A,219.12
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.12
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T05:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.0
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.81
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.12
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89645
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88965
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91559
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (Min),A,10.25
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (Max),A,19.5
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,12.75
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.88
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,26.12
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.88
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.38
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.75
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.12
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,34.12
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.12
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.19
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,26.5
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98813
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97668
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93433
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (Min),A,16.38
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (Max),A,83.38
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,28.5
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,48.25
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,98.12
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.25
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.62
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,76.25
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,48.5
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,156.5
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.25
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.87
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79944
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9603
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9939
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
