Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (Min),A,5.5
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (Max),A,17.25
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,14.88
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,4.12
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,18.88
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.62
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.38
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.0
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9971
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97577
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91824
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (Min),A,82.75
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (Max),A,63.75
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,76.5
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,105.0
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.0
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.5
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,45.75
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.0
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.75
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.14
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,253.47
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,255.8
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.61
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.42
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.78
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Min),A,42.88
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Max),A,108.38
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Min),A,160.62
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Max),A,216.62
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Min),A,93.5
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Max),A,135.5
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.75
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Min),A,97.0
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Max),A,196.75
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T05:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.44
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.06
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88672
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88553
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94983
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (Min),A,9.62
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (Max),A,24.38
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,15.0
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.25
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,24.0
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.88
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.25
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.75
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,40.5
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.62
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.63
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.81
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.06
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98074
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97507
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91858
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (Min),A,15.62
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (Max),A,103.0
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,29.0
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,47.62
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,94.88
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.38
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,82.25
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.12
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,38.38
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,152.38
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.12
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72152
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96237
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99512
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (Min),A,6.25
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (Max),A,26.25
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,14.38
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.75
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.0
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.5
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.38
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.13
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99707
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96338
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94791
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (Min),A,81.12
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (Max),A,68.62
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,85.88
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,103.25
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.12
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.0
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,37.12
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.62
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.25
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.94
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,255.09
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,255.98
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.58
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.55
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.3
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Min),A,44.5
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Max),A,114.62
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Min),A,160.12
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Max),A,228.75
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.25
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Min),A,93.12
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Max),A,137.12
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Min),A,93.12
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Max),A,217.75
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.25
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T05:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.62
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.06
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.0
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90976
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8851
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86673
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (Min),A,9.88
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (Max),A,20.75
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,12.38
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.5
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,33.0
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.25
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.88
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.0
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.38
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.75
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.81
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.93
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.13
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98468
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97763
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91455
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (Min),A,16.0
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (Max),A,55.38
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,24.38
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,47.75
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,95.25
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.75
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.12
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,68.88
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.88
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,43.62
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,121.12
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.12
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.06
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77923
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96609
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99521
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (Min),A,5.38
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (Max),A,25.25
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,13.5
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,4.0
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,17.62
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.38
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.88
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.63
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99783
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.974
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89798
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (Min),A,85.88
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (Max),A,71.62
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,77.12
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,113.62
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,95.5
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,70.88
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,33.25
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.62
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.2
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.69
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,254.92
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,255.88
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.44
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.34
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.59
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Min),A,43.0
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Max),A,120.12
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,84.12
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Min),A,158.38
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Max),A,231.0
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.38
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Min),A,86.12
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Max),A,163.88
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.38
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Min),A,91.75
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Max),A,159.5
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.75
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T04:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.38
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.69
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.82
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90161
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91281
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83111
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (Min),A,10.12
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (Max),A,15.25
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,11.88
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,15.88
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,24.0
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.5
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,26.25
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.25
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.0
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.81
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.25
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98825
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97003
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91241
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (Min),A,16.88
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (Max),A,59.5
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,27.38
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,68.88
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,115.0
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,82.12
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,62.0
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,49.25
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,116.12
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.12
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.13
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.94
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83612
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97632
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9953
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (Min),A,5.25
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (Max),A,23.0
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,13.62
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.88
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,18.5
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.88
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.12
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.56
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99591
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99329
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85058
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (Min),A,63.38
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (Max),A,51.0
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,60.62
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,84.38
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.75
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.5
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,71.12
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.75
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,21.25
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.88
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.75
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.84
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,254.8
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,256.0
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.52
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.14
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.69
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Min),A,44.5
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Max),A,104.88
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,80.12
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Min),A,159.0
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Max),A,196.75
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.88
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Min),A,118.12
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Max),A,158.25
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Min),A,90.5
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Max),A,155.75
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.25
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T04:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.06
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.69
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.12
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90967
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9245
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86627
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (Min),A,9.88
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (Max),A,14.38
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,11.12
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.62
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,22.5
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.25
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,26.38
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.75
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.38
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.19
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
