Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9902
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96695
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93207
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (Min),A,17.12
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (Max),A,63.25
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,32.12
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,71.0
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,117.5
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,88.38
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.62
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,64.88
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.25
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,47.0
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,148.5
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.62
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.88
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.06
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88589
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96872
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99594
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (Min),A,5.88
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (Max),A,25.0
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,14.38
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,4.0
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,18.88
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.88
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.19
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99515
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99609
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91345
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (Min),A,60.12
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (Max),A,43.5
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,53.25
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,77.38
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.38
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,55.62
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,87.25
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.38
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.38
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.38
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.64
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.38
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,254.5
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,256.97
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.09
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.41
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.5
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Min),A,45.25
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Max),A,108.62
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,70.62
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Min),A,152.0
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Max),A,211.25
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Min),A,130.88
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Max),A,175.5
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.38
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Min),A,91.62
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Max),A,200.88
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T04:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.62
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.31
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.88
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89776
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91757
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8721
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (Min),A,9.62
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (Max),A,15.38
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,11.12
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.5
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,23.38
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.12
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,26.38
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.38
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.06
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,21.44
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98508
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96921
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93933
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (Min),A,16.38
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (Max),A,93.25
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,23.88
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,60.88
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,83.88
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.0
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,60.0
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,43.5
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,154.62
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.25
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85574
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96851
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99606
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (Min),A,11.12
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (Max),A,32.5
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,15.62
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.5
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,18.5
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.38
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.38
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99454
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99533
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95938
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (Min),A,48.5
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (Max),A,34.75
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,53.25
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,73.12
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.12
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,54.75
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,81.25
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.88
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,43.25
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.38
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.58
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.03
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,256.16
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,257.11
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.53
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.83
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.55
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Min),A,46.38
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Max),A,88.38
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,59.62
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Min),A,133.0
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Max),A,187.38
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.12
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Min),A,122.25
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Max),A,162.25
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.88
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Min),A,102.88
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Max),A,204.75
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.25
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T04:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.88
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.06
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.5
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90643
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91244
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84167
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (Min),A,9.12
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (Max),A,16.0
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,11.25
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.5
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,23.62
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.75
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,23.5
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.75
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.13
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.12
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,27.0
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98773
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96747
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93402
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (Min),A,17.75
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (Max),A,72.5
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,26.12
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,62.0
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,88.88
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.75
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.5
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,65.12
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.88
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,35.5
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,149.0
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.38
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.62
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82644
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9704
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99554
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (Min),A,5.5
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (Max),A,22.75
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,15.5
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,4.0
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.88
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.75
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.25
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.25
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.81
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99548
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99402
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88028
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (Min),A,67.88
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (Max),A,48.38
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,54.75
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,93.5
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,55.25
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,65.88
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.25
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,28.0
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.59
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.42
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,256.11
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,258.23
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.89
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.27
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.34
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Min),A,47.38
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Max),A,100.12
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,75.75
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Min),A,137.0
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Max),A,195.5
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.88
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Min),A,118.75
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Max),A,154.88
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Min),A,80.38
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Max),A,184.62
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.12
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T04:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.62
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.44
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.31
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89007
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89694
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84289
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (Min),A,9.62
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (Max),A,14.12
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,10.62
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,15.5
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,22.25
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.25
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.38
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,18.12
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.06
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.25
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98938
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96872
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92789
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (Min),A,17.0
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (Max),A,81.5
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,24.62
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,58.88
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,96.88
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.62
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.25
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,56.75
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,45.12
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,156.5
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.75
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.5
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80929
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95023
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99585
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (Min),A,5.38
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (Max),A,19.12
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,14.12
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,4.38
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.5
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.38
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.88
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.12
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99524
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.991
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9133
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (Min),A,60.0
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (Max),A,43.12
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,55.25
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,81.88
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.88
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,60.62
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.25
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.0
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.75
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.42
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.25
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,257.33
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,258.36
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.91
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.58
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.66
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Min),A,44.62
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Max),A,91.38
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,62.38
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Min),A,133.62
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Max),A,196.38
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.62
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Min),A,97.0
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Max),A,140.0
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.62
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Min),A,90.75
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Max),A,192.75
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T04:00:00.000+00:00,ambient,,Temperature,C,0.0
