Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.31
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.12
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.56
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89303
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89252
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83264
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (Min),A,9.12
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (Max),A,16.38
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,10.75
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,15.62
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,24.62
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.12
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,21.38
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.88
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.06
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.81
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99026
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98688
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91824
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (Min),A,19.75
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (Max),A,77.5
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,32.25
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,64.25
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,92.5
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.38
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,41.12
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,71.62
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.88
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,41.12
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,154.5
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.75
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.31
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85876
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95673
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99646
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (Min),A,5.25
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (Max),A,21.75
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,14.62
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,4.25
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.12
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.38
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.62
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.88
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9953
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98859
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9429
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (Min),A,57.5
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (Max),A,40.12
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,55.25
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,85.62
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,49.62
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.88
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.5
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,41.75
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.12
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.69
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.8
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,257.33
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,258.27
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.77
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.42
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.66
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Min),A,43.75
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Max),A,93.38
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,64.12
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Min),A,139.25
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Max),A,205.0
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.88
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Min),A,111.75
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Max),A,149.25
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.75
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Min),A,97.38
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Max),A,199.38
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.25
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T03:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.68
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.44
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.19
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90127
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95856
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89456
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (Min),A,10.0
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (Max),A,17.38
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,13.0
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,25.62
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,27.25
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.88
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.88
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.75
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.06
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.25
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99634
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98361
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93375
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (Min),A,19.38
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (Max),A,84.0
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,45.0
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,76.75
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,144.88
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,103.38
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,49.0
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,72.75
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.88
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,41.5
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,155.5
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.25
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81784
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9574
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9967
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (Min),A,5.38
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (Max),A,19.88
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,12.5
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.88
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.88
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.62
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.25
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.5
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99557
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99121
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98279
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (Min),A,58.62
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (Max),A,25.88
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,64.12
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,92.88
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.38
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.25
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.0
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.62
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,68.5
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.25
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.52
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.88
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,257.28
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,258.27
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.78
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.78
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.91
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Min),A,45.75
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Max),A,121.88
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Min),A,165.88
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Max),A,249.62
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.62
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Min),A,129.12
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Max),A,162.38
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.62
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Min),A,105.25
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Max),A,234.75
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.88
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T03:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.81
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.25
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.38
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90512
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96976
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88663
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (Min),A,11.0
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (Max),A,25.5
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,17.0
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,28.25
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.5
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,28.0
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,27.38
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.5
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.31
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99588
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96768
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93213
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (Min),A,17.5
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (Max),A,92.88
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,43.75
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,61.25
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,145.38
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,95.12
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,57.88
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.62
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,38.5
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,142.25
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.12
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.5
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98325
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96023
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99619
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (Min),A,5.88
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (Max),A,14.0
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,8.25
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,30.88
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.75
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.12
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.12
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99631
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99365
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98068
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (Min),A,53.38
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (Max),A,41.25
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,67.88
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,97.5
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.5
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.38
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,76.38
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,60.88
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.12
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.34
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.83
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,257.05
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,257.95
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.59
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.72
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.78
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Min),A,42.38
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Max),A,138.12
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,94.38
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Min),A,173.88
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Max),A,254.0
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.12
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Min),A,112.38
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Max),A,155.5
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Min),A,121.62
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Max),A,204.12
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.25
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T03:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.25
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.62
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.81
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89957
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97372
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90414
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (Min),A,14.12
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (Max),A,21.38
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,17.5
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,28.25
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.25
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.12
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.12
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.25
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,18.0
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.12
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.12
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.25
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.12
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99765
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96631
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92895
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (Min),A,31.5
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (Max),A,75.88
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,51.5
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,96.38
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,127.62
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,110.0
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.12
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,54.25
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.25
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,44.0
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,162.88
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.62
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99277
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96695
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99606
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (Min),A,6.38
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (Max),A,38.88
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,17.75
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,56.12
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.38
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.38
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.0
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99655
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99756
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98636
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (Min),A,55.25
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (Max),A,36.5
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,78.62
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,109.12
