Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.25
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,64.25
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,78.38
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.88
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,57.75
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.75
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.19
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.41
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,256.86
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,258.0
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.33
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.62
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.58
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,62.0
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Min),A,47.25
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Max),A,143.38
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,110.75
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Min),A,218.38
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Max),A,297.62
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.38
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Min),A,133.25
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Max),A,163.75
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.62
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Min),A,120.12
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Max),A,241.0
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.25
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T03:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.38
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.56
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.62
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91128
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9772
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88009
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (Min),A,14.12
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (Max),A,24.25
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,18.0
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,29.38
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.62
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.38
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,32.12
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,18.0
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.12
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.62
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.19
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99774
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96762
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93222
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (Min),A,28.88
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (Max),A,82.5
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,57.62
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,105.75
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,127.62
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,115.62
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.0
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,58.62
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,38.62
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,151.5
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.25
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.75
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99731
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95157
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99625
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (Min),A,7.38
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (Max),A,24.25
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,17.5
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,41.62
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.75
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.38
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.0
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99774
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99814
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98633
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (Min),A,62.88
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (Max),A,41.0
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,80.75
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,113.88
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,96.5
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,74.5
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,86.75
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.25
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.0
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,67.88
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.84
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.47
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,256.58
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,257.59
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.14
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.92
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.48
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,66.0
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Min),A,72.38
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Max),A,157.62
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,122.25
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Min),A,240.88
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Max),A,298.5
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.25
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Min),A,150.0
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Max),A,178.12
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Min),A,125.25
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Max),A,227.5
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T03:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.69
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.88
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.25
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90112
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98047
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89175
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (Min),A,13.5
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (Max),A,23.38
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,17.5
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,26.5
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.25
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.75
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,31.75
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.38
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.88
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,25.0
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.38
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.06
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.37
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99661
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97046
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94839
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (Min),A,29.38
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (Max),A,103.0
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,64.62
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,100.88
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,156.25
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,122.12
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.25
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,58.38
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.62
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,40.5
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,136.12
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.75
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99628
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.965
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99576
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (Min),A,5.75
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (Max),A,20.88
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,11.88
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.5
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.75
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.12
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.25
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99716
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9985
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98911
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (Min),A,49.0
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (Max),A,35.38
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,88.38
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,105.75
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.25
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,74.0
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,92.12
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.25
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.5
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,69.12
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.61
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.88
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,256.06
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,257.47
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.7
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.0
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.66
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,64.0
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Min),A,47.38
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Max),A,151.88
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,115.0
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Min),A,237.5
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Max),A,288.12
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.25
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Min),A,156.0
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Max),A,191.5
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Min),A,131.0
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Max),A,225.12
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.75
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T03:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.19
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.44
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.75
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92236
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98459
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92294
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (Min),A,10.88
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (Max),A,22.0
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,15.75
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.5
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,32.25
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,27.12
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.38
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.38
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.88
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,34.88
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.25
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.43
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.81
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99536
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96967
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9378
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (Min),A,28.5
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (Max),A,89.62
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,55.25
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,101.0
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,159.38
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,112.88
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.25
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,56.25
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.12
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,39.38
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,161.0
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.12
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.5
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99719
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95895
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99423
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (Min),A,10.75
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (Max),A,26.75
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,16.0
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,43.38
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.38
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.0
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.5
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99768
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9986
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99048
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (Min),A,52.25
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (Max),A,36.62
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,89.12
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,118.0
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,99.38
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,74.12
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,98.25
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.62
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,54.5
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,81.12
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.62
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.39
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.7
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,255.94
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,256.78
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.3
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.55
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.81
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,66.0
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Min),A,55.88
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Max),A,146.38
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,112.75
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Min),A,238.88
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Max),A,318.25
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.62
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Min),A,151.12
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Max),A,195.75
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.88
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Min),A,139.0
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Max),A,259.38
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.75
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T02:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.81
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.25
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.81
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91043
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98199
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92886
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (Min),A,10.5
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (Max),A,19.88
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,14.0
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,29.25
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.88
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,34.88
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.62
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,35.5
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.62
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.75
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.44
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99637
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96924
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93799
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (Min),A,25.62
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (Max),A,87.38
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,70.5
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,114.38
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,148.38
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,125.25
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,32.38
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,66.38
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.75
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,36.25
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,149.38
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.38
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.56
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99545
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96646
