Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99576
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (Min),A,9.5
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (Max),A,29.12
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,13.38
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,49.25
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.25
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.12
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99777
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99854
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98956
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (Min),A,48.12
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (Max),A,34.25
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,79.75
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,113.38
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,97.25
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,73.25
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,96.5
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.88
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.88
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,79.88
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.62
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.14
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.48
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,255.69
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,256.62
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.27
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.42
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.75
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,68.0
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Min),A,50.12
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Max),A,155.25
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,121.0
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Min),A,252.25
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Max),A,299.25
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.12
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Min),A,150.0
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Max),A,196.12
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.75
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Min),A,134.12
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Max),A,244.25
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.25
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T02:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.44
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.69
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.81
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88464
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97379
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92041
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (Min),A,9.88
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (Max),A,21.0
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,13.88
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.25
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,23.12
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.75
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,35.12
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.25
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,20.75
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,30.88
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.62
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.19
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,27.44
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99521
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97061
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94568
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (Min),A,28.75
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (Max),A,99.38
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,65.62
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,100.12
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,140.75
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,117.25
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.88
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,56.88
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.25
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,36.75
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,149.12
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99573
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97073
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99554
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (Min),A,6.25
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (Max),A,22.88
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,11.0
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,43.12
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.12
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.5
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99704
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99814
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9924
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (Min),A,41.12
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (Max),A,26.88
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,79.62
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,107.0
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,91.88
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,72.88
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,85.75
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.0
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,60.38
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,87.75
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.25
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.69
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.08
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,255.44
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,256.41
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.92
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.19
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.23
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,63.0
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Min),A,57.25
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Max),A,143.12
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,105.0
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Min),A,226.25
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Max),A,295.88
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.62
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Min),A,151.12
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Max),A,183.0
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.25
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Min),A,140.62
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Max),A,243.5
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T02:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.5
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.63
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.0
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91998
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97064
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93231
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (Min),A,10.5
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (Max),A,20.62
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,14.12
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.62
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,27.0
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.88
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.75
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.88
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.38
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.75
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.25
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.56
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.56
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99649
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96283
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93011
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (Min),A,30.88
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (Max),A,97.25
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,71.25
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,124.12
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,140.5
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,130.88
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.5
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,55.38
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.12
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,42.12
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,146.88
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.62
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.31
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99658
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96509
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99414
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (Min),A,10.12
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (Max),A,26.88
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,15.0
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.62
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.25
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.38
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.0
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99814
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99835
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99417
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (Min),A,60.38
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (Max),A,38.62
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,99.75
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,123.62
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,112.62
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,77.5
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,100.12
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.62
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,61.12
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,94.62
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.25
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.44
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.55
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,255.14
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,256.05
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.67
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.98
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.09
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,74.0
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,busbar,,N Current (Min),A,52.25
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,busbar,,N Current (Max),A,191.5
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,131.88
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (Min),A,284.25
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (Max),A,327.88
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.0
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (Min),A,150.5
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (Max),A,186.25
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.62
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (Min),A,144.62
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (Max),A,262.12
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.75
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T02:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.25
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.13
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.44
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92102
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97977
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93899
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (Min),A,11.75
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (Max),A,18.88
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,14.0
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.38
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,34.5
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.0
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,32.88
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.0
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,30.38
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.75
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.63
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.75
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99707
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97043
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93075
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (Min),A,30.5
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (Max),A,92.0
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,64.75
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,122.25
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,144.0
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,129.25
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,35.62
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,76.5
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.38
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,40.25
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,145.62
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.38
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.19
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99658
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97348
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.995
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (Min),A,12.0
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (Max),A,26.88
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,16.88
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,44.12
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.0
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.0
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.12
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99762
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99866
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99454
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (Min),A,39.25
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (Max),A,24.38
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,95.62
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,116.88
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,101.0
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,84.25
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,102.88
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.25
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,72.88
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,96.75
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.75
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.23
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.16
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,254.89
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,259.28
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.31
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.02
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,253.22
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,70.0
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,busbar,,N Current (Min),A,48.0
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,busbar,,N Current (Max),A,156.0
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,108.62
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (Min),A,272.5
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (Max),A,316.25
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,284.62
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Min),A,164.5
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Max),A,209.25
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.12
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Min),A,159.0
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Max),A,264.88
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.88
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T02:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.31
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.0
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.56
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91666
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9747
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94559
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (Min),A,11.62
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (Max),A,17.5
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,13.62
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,29.38
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.12
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.38
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.75
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.25
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.88
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,34.0
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
