Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.19
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,21.88
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99615
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97064
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92752
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (Min),A,30.12
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (Max),A,92.38
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,66.12
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,113.75
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,138.88
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,127.38
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,34.0
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,68.25
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.62
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,37.88
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,153.38
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.25
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99747
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97101
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99451
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (Min),A,18.25
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (Max),A,37.0
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,22.0
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,36.38
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,54.75
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.62
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.38
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,20.75
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.75
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99802
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99838
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9939
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (Min),A,40.62
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (Max),A,28.38
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,97.75
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,121.25
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,105.38
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,85.5
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,94.0
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.75
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,73.75
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,91.88
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.12
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.77
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.28
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,257.12
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,258.89
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,258.06
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.38
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.77
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.94
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,73.0
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,busbar,,N Current (Min),A,53.25
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,busbar,,N Current (Max),A,155.0
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,122.12
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Min),A,280.38
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Max),A,316.0
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.5
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Min),A,164.75
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Max),A,203.25
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.38
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Min),A,160.12
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Max),A,274.12
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T02:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.37
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.31
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.44
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92923
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97827
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93243
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (Min),A,11.25
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (Max),A,17.38
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,13.25
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.5
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,27.12
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.25
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.88
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.12
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.75
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,34.25
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.44
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.56
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99484
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96915
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9151
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (Min),A,29.0
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (Max),A,78.12
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,54.38
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,113.12
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,133.88
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,121.5
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.38
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,69.88
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.38
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,45.62
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,161.0
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.38
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99832
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95517
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99515
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (Min),A,17.88
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (Max),A,36.12
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,23.88
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,37.25
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,54.38
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.12
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.0
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.12
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99805
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99792
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99353
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (Min),A,41.0
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (Max),A,28.88
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,99.25
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,122.88
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,108.38
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,85.38
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,92.12
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.12
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,74.75
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,102.75
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.12
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.52
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.92
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,257.09
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,258.14
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.62
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.88
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.81
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,73.0
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Min),A,51.38
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Max),A,144.88
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,113.5
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Min),A,271.38
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Max),A,312.88
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,293.25
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Min),A,156.0
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Max),A,199.88
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.38
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Min),A,168.12
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Max),A,264.62
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.38
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T01:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.56
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.5
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.81
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93106
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97821
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93387
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (Min),A,11.75
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (Max),A,17.38
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,14.25
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,30.38
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.75
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.62
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.88
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.38
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,26.0
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,31.62
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.25
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.75
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.06
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99469
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96277
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93564
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (Min),A,27.75
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (Max),A,81.12
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,55.0
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,113.75
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,131.38
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,120.75
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,56.25
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.12
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,35.88
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,146.0
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.38
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.5
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9986
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97073
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.996
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (Min),A,11.25
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (Max),A,37.12
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,23.38
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,36.75
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,54.5
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.38
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.38
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99835
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99829
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99353
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (Min),A,45.75
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (Max),A,38.25
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,120.25
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,128.88
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,122.5
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,85.62
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,97.38
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.88
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,86.62
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,96.5
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.88
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.19
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.72
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,257.08
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,258.25
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.47
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.16
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.89
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,77.0
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Min),A,67.62
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Max),A,152.25
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,124.25
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Min),A,299.0
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Max),A,320.75
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,309.0
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Min),A,165.12
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Max),A,193.25
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Min),A,169.62
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Max),A,265.12
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.12
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T01:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.69
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.25
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.19
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93182
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97726
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9335
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (Min),A,11.25
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (Max),A,18.38
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,13.88
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.5
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,32.38
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.25
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.5
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,32.62
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,26.12
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,37.25
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.88
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.75
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.62
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99667
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96127
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93716
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (Min),A,34.75
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (Max),A,100.38
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,69.88
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,104.0
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,137.88
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,123.75
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.62
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,66.5
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.62
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,34.5
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,149.88
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.94
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99802
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97095
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99469
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (Min),A,16.88
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (Max),A,34.62
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,22.75
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,36.75
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,55.62
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.75
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,39.5
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.25
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99844
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9985
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99368
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (Min),A,44.38
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (Max),A,34.62
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,105.25
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,126.5
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,118.38
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,85.88
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,104.88
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.5
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,86.88
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,92.25
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.5
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.36
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.88
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,256.86
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,258.17
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.48
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.91
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.06
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,76.0
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Min),A,67.75
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Max),A,172.62
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,134.62
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Min),A,287.88
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Max),A,325.88
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,307.0
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Min),A,165.0
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Max),A,213.12
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.38
