Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Min),A,168.12
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Max),A,271.5
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.62
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T01:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.94
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.94
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.75
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92114
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97699
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94687
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (Min),A,11.88
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (Max),A,15.25
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,12.62
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.25
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,29.12
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.25
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,32.62
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,27.0
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,38.75
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.94
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,27.38
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99808
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96493
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92251
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (Min),A,27.38
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (Max),A,104.5
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,69.25
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,115.0
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,146.0
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,131.75
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.38
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,65.62
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.38
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,40.12
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,174.88
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.75
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9971
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96945
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99524
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (Min),A,11.88
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (Max),A,33.5
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,19.25
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.12
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,52.12
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.88
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,35.88
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.38
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99832
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99847
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99387
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (Min),A,34.0
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (Max),A,22.38
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,104.5
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,124.88
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,108.88
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,85.88
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,105.25
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.75
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,87.25
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,104.75
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,93.38
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.98
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.08
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,256.55
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,257.78
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.33
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.91
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.8
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,75.0
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,busbar,,N Current (Min),A,68.38
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,busbar,,N Current (Max),A,144.62
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,113.38
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Min),A,278.0
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Max),A,325.25
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.5
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Min),A,158.62
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Max),A,221.88
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.38
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Min),A,181.12
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Max),A,291.38
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.12
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T01:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.62
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.31
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.31
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90304
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98245
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94766
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (Min),A,12.0
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (Max),A,17.12
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,13.88
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,26.5
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.5
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,37.0
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.62
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,27.5
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,42.0
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.38
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.19
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.87
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.25
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99838
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97488
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92706
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,35.0
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (Min),A,43.38
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (Max),A,113.38
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,76.25
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,116.62
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,156.25
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,140.75
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,35.5
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,66.38
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.88
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,35.0
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,153.0
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.38
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.75
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99786
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98428
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99429
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (Min),A,15.5
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (Max),A,36.0
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,22.5
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.62
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,54.88
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.0
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.0
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99771
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99863
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99396
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (Min),A,29.38
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (Max),A,17.5
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,98.62
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,110.0
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,102.12
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,89.38
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,119.0
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,101.88
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,87.5
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,109.12
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.75
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.97
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.36
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,256.45
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,257.53
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.78
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.06
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.12
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,76.0
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Min),A,63.12
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Max),A,144.25
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,111.38
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Min),A,274.88
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Max),A,330.12
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,305.88
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Min),A,189.25
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Max),A,229.88
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Min),A,168.12
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Max),A,294.88
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.38
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T01:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.62
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.5
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.25
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92395
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98117
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93277
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (Min),A,13.12
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (Max),A,17.12
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,14.5
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.62
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,28.38
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.25
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.75
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.38
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.62
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,33.0
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.75
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.5
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99796
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96701
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93088
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (Min),A,33.88
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (Max),A,82.75
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,65.38
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,117.12
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,140.5
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,128.12
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,70.0
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.62
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,48.88
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,161.0
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.25
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99765
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98734
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99506
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (Min),A,13.62
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (Max),A,37.12
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,25.0
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,37.0
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,57.75
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.38
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,43.5
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.38
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.75
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99783
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99802
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99283
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (Min),A,38.75
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (Max),A,24.75
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,89.62
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,120.0
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,104.62
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,74.5
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,109.25
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.5
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,87.0
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,93.88
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.25
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.7
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.91
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,256.38
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,257.48
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.94
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.08
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.25
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,74.0
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Min),A,56.12
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Max),A,146.5
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,114.25
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Min),A,270.88
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Max),A,323.38
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,297.25
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Min),A,163.38
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Max),A,228.88
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.12
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Min),A,175.62
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Max),A,281.12
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.88
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T01:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.56
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.75
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.69
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92401
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97617
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93417
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (Min),A,12.75
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (Max),A,19.38
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,14.88
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.38
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,31.62
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.62
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.12
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.25
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,27.38
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,37.0
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.88
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.69
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99716
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96393
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9209
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (Min),A,21.88
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (Max),A,90.38
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,64.25
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,101.88
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,146.12
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,129.62
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.25
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,59.5
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,38.75
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,148.25
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99719
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98868
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99457
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (Min),A,11.62
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (Max),A,30.0
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,22.5
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,36.38
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.75
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,46.12
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.38
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,27.0
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99799
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99704
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9935
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
