Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (Min),A,42.62
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (Max),A,34.12
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,98.38
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,117.62
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,106.88
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,69.62
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,82.88
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.0
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,88.25
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,94.12
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.5
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.31
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.86
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,255.86
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,257.12
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.62
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.83
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.84
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,74.0
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Min),A,61.88
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Max),A,148.62
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,117.88
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Min),A,276.88
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Max),A,328.38
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,298.38
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Min),A,162.75
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Max),A,207.0
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.62
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Min),A,167.88
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Max),A,266.62
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T00:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.81
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.62
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.19
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94589
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97632
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95398
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (Min),A,12.62
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (Max),A,16.25
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,13.5
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,32.5
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.62
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.88
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,34.12
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.12
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.25
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,43.0
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.81
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98642
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97455
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92966
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (Min),A,20.62
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (Max),A,114.38
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,28.12
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,46.62
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,120.38
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,81.5
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.38
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,70.5
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.62
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,45.12
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,163.62
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.12
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9903
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98581
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92502
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (Min),A,14.25
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (Max),A,37.88
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,27.88
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,57.62
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.25
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,41.62
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.88
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.5
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99811
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99734
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99442
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (Min),A,56.0
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (Max),A,34.75
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,68.0
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,141.25
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,114.88
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,74.5
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,107.25
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.62
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,99.88
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,92.25
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.59
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.7
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,256.52
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,258.77
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.23
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.25
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.72
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,64.0
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Min),A,54.12
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Max),A,121.75
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,78.12
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Min),A,173.38
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Max),A,316.25
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.12
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Min),A,162.0
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Max),A,235.62
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.75
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Min),A,122.88
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Max),A,290.38
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.75
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T00:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.63
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.12
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.12
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93637
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97458
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88244
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (Min),A,14.12
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (Max),A,22.0
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,17.5
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.38
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,26.5
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.75
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.0
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,34.25
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.0
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.12
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,29.06
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9848
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96838
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91757
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (Min),A,19.62
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (Max),A,90.75
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,24.75
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,67.12
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,80.38
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.75
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.88
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,56.62
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.75
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,50.12
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,150.5
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.5
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98453
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98752
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80954
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (Min),A,19.38
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (Max),A,35.62
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,27.12
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.25
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,39.5
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,9.62
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99609
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99655
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94397
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (Min),A,58.38
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (Max),A,48.38
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,66.0
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,91.5
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.62
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,68.62
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,89.25
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.12
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.5
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.45
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.72
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,257.61
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,258.69
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,258.17
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.69
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.75
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.11
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Min),A,62.5
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Max),A,117.0
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,97.0
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Min),A,171.88
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Max),A,202.5
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.62
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Min),A,151.25
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Max),A,201.75
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.12
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Min),A,96.88
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Max),A,189.75
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.38
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T00:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.5
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.62
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.56
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93863
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97589
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90112
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (Min),A,12.88
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (Max),A,21.62
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,16.62
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.0
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,28.38
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.62
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.88
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.88
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,19.38
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,31.12
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.88
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.25
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,20.12
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99109
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97528
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93866
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (Min),A,19.5
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (Max),A,86.38
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,24.38
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,67.5
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,86.25
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.0
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,38.5
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,85.88
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.38
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,53.0
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,153.75
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.12
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.44
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98025
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99017
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76727
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (Min),A,12.38
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (Max),A,34.62
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,29.12
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,19.0
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.12
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.88
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.75
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.0
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.38
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.31
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99713
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99539
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95334
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (Min),A,60.0
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (Max),A,50.0
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,77.75
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,98.38
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.62
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,59.0
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,88.25
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,44.38
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.38
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.28
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.91
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,256.62
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,258.41
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.59
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.25
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.19
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Min),A,58.0
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Max),A,123.5
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,97.0
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Min),A,182.12
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Max),A,213.62
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Min),A,166.75
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Max),A,219.5
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.75
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Min),A,99.62
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Max),A,192.38
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T00:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.57
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.38
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.81
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94174
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97766
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91135
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (Min),A,14.0
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (Max),A,24.62
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,18.62
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,36.25
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.75
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.75
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.88
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.62
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.0
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.88
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.81
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.06
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96902
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97955
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94943
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (Min),A,21.0
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (Max),A,141.5
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,47.38
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.38
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,77.0
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.12
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,48.88
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,96.88
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.75
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,48.38
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,168.38
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.25
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
