Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9487
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99072
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79785
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (Min),A,13.25
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (Max),A,49.62
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,33.12
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.12
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,50.88
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.38
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99741
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99536
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9602
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (Min),A,84.75
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (Max),A,65.25
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,60.88
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,127.88
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,100.75
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,101.38
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.38
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,36.38
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.11
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.16
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,256.12
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,257.08
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.67
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.36
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.12
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Min),A,60.88
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Max),A,149.5
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,110.12
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Min),A,127.25
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Max),A,220.5
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.25
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Min),A,147.75
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Max),A,250.38
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.88
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Min),A,99.0
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Max),A,211.75
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.12
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T00:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.13
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.88
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.75
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90887
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96542
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9375
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (Min),A,13.12
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (Max),A,19.75
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,15.25
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,29.0
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.62
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.5
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,30.0
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.5
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,30.62
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.25
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.88
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9671
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98532
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96426
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (Min),A,37.12
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (Max),A,139.12
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,60.62
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.0
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,45.88
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.12
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,54.25
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,95.62
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.0
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,59.88
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,183.88
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,87.5
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.13
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.19
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.0
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94849
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98859
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81265
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (Min),A,20.75
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (Max),A,47.12
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,32.75
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.25
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,50.88
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.88
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,7.88
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.12
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99231
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97763
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94748
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (Min),A,60.12
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (Max),A,38.88
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,59.38
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,83.75
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,46.12
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,37.0
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.25
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.58
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.08
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,255.38
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,256.92
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.25
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.61
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.83
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Min),A,58.25
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Max),A,117.5
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Min),A,118.12
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Max),A,160.88
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.88
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Min),A,131.12
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Max),A,202.12
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.75
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Min),A,111.0
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Max),A,226.75
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-26T00:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.75
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.19
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.94
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95917
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95135
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94614
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (Min),A,12.75
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (Max),A,27.12
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,18.12
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,15.38
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,51.25
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.12
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.5
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.62
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.25
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.5
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,34.38
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.38
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.69
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.31
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96506
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97369
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96442
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (Min),A,40.5
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (Max),A,139.62
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,57.88
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.62
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,61.0
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.25
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,40.5
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,80.62
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.75
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,83.62
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,180.88
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,100.25
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98108
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97775
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98248
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (Min),A,9.38
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (Max),A,22.12
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,14.75
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,31.88
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.0
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98926
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98935
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94247
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (Min),A,37.0
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (Max),A,27.25
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,38.25
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,63.25
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,48.62
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.38
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.75
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,31.5
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.73
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.53
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,255.12
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,256.38
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.8
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.59
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.58
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Min),A,57.88
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Max),A,129.75
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,69.75
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Min),A,117.5
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Max),A,175.12
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.38
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Min),A,137.25
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Max),A,188.0
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.88
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Min),A,139.88
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Max),A,240.25
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T23:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.0
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.56
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98968
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95047
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94092
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (Min),A,17.38
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (Max),A,32.25
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,22.88
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,43.0
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,52.62
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.88
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.25
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,37.75
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.62
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.5
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,39.38
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.88
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.75
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.75
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.87
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9639
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97815
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97162
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (Min),A,24.38
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (Max),A,126.62
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,46.62
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.25
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,76.5
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.62
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,43.25
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,74.62
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.88
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,79.38
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,172.38
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,92.88
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97528
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98093
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98526
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (Min),A,8.62
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (Max),A,24.88
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,16.5
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.25
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.75
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.88
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98196
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98953
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94687
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (Min),A,37.0
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (Max),A,27.0
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,57.12
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.62
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,47.12
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,62.88
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.88
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,36.75
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.58
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,252.17
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,255.69
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,258.39
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.33
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.39
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.55
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Min),A,60.0
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Max),A,133.62
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,70.25
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Min),A,124.12
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Max),A,183.0
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.62
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Min),A,144.0
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Max),A,197.0
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.12
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Min),A,141.12
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Max),A,249.62
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.38
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T23:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.37
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.37
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9917
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92206
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94125
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (Min),A,20.75
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (Max),A,43.12
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,28.38
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,43.88
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,61.25
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.25
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,27.38
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.5
