Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,30.75
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.25
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.0
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.5
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97882
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97778
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97998
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (Min),A,23.88
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (Max),A,119.25
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,34.0
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,46.25
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,80.5
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.75
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,40.0
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,77.12
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.12
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,67.75
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,188.12
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.5
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98718
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98563
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98703
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (Min),A,8.25
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (Max),A,28.88
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,16.12
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.25
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,46.0
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.62
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.0
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.56
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98517
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98538
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94003
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (Min),A,34.5
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (Max),A,25.12
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,54.75
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.75
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.25
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,58.88
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.5
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.75
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.88
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.89
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.81
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,255.84
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,257.64
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.64
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.05
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.48
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Min),A,59.38
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Max),A,96.5
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,67.12
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Min),A,147.88
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Max),A,206.88
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.62
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Min),A,139.75
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Max),A,180.12
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.38
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Min),A,128.0
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Max),A,244.88
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T23:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.62
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.63
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99359
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91214
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9335
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (Min),A,27.12
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (Max),A,50.38
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,33.88
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,47.25
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,71.12
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.5
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.62
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.88
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.88
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,35.25
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.62
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.56
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97711
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98206
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97958
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (Min),A,28.0
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (Max),A,112.75
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,45.75
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,46.5
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,70.12
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.5
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,46.12
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,88.25
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.25
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,76.38
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,171.75
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,95.62
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.75
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94202
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96616
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98767
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (Min),A,8.5
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (Max),A,25.38
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,14.62
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,13.88
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.88
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,35.25
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,26.25
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.37
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9899
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98636
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93896
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (Min),A,36.12
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (Max),A,29.75
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.75
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,63.12
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.88
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.88
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.62
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.0
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,32.0
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.75
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.84
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.62
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,256.0
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,257.39
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.64
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.0
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.33
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Min),A,61.5
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Max),A,94.0
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,66.25
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Min),A,151.0
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Max),A,199.5
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Min),A,139.88
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Max),A,189.25
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.38
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Min),A,136.75
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Max),A,229.12
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T23:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.88
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.0
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.992
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90518
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95612
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (Min),A,25.0
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (Max),A,35.88
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,29.62
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,47.88
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,58.88
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.38
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,27.38
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,24.12
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,37.0
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.75
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.44
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.5
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97082
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98047
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97781
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (Min),A,25.25
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (Max),A,116.38
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,35.88
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,46.38
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,71.0
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.12
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,54.62
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,78.75
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.88
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,62.5
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,170.62
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.0
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.63
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94617
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97235
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98529
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (Min),A,8.5
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (Max),A,30.38
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,16.75
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,18.38
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,36.25
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.25
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.31
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99222
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98318
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95642
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (Min),A,36.88
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (Max),A,28.12
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,47.5
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,68.12
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.25
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.25
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,58.5
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,54.0
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.38
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.02
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.78
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,256.47
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,258.88
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.5
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.09
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.34
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Min),A,60.75
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Max),A,96.38
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Min),A,154.25
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Max),A,198.0
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.75
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Min),A,137.38
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Max),A,180.62
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.25
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Min),A,134.5
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Max),A,234.88
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.38
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T23:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.44
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.0
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99078
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92401
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96759
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (Min),A,23.88
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (Max),A,37.38
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,28.75
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,48.12
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,60.88
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.62
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,27.12
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,30.5
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,54.0
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.62
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.0
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.06
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97974
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98282
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96893
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (Min),A,28.38
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (Max),A,106.62
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,43.62
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,47.88
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,68.5
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,41.75
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,110.5
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.75
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,69.38
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,151.0
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.12
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.75
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9519
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9805
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98935
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (Min),A,10.62
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (Max),A,23.62
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,16.88
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.38
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.25
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.12
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99213
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99048
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96576
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (Min),A,39.25
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (Max),A,25.75
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,50.25
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,72.75
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,46.88
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.38
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.5
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.12
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.72
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.88
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,258.08
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,259.12
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,258.67
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.97
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,253.12
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.61
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Min),A,61.75
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Max),A,104.88
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,70.12
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Min),A,164.25
