Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Max),A,214.88
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Min),A,139.0
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Max),A,213.12
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Min),A,144.25
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Max),A,240.5
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T23:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.81
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.13
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95346
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93375
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97247
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (Min),A,18.25
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (Max),A,36.38
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,24.5
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.62
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,60.5
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.25
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.25
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,33.0
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,53.25
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.12
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.94
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.13
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98593
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97464
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96606
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (Min),A,25.62
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (Max),A,104.5
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,38.75
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,49.25
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,74.38
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.5
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,39.0
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,75.5
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.38
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,74.75
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,168.38
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.75
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.31
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98346
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96289
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98413
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (Min),A,8.62
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (Max),A,27.88
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,15.75
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.25
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,12.88
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99258
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99219
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96558
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (Min),A,38.12
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (Max),A,26.12
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,49.25
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,75.75
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.62
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,52.75
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,72.75
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.62
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.88
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.12
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.69
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,257.38
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,258.66
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,258.0
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.14
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.58
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.91
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Min),A,61.75
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Max),A,123.62
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,67.88
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Min),A,151.88
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Max),A,219.12
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.75
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Min),A,140.25
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Max),A,180.88
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.38
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Min),A,160.0
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Max),A,264.62
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.25
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T22:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.75
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.31
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.19
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95761
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93387
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96927
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (Min),A,18.5
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (Max),A,28.0
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,22.0
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.38
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,44.62
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.62
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.12
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.25
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,35.12
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,50.62
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.75
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.31
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.37
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98749
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97787
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97528
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (Min),A,24.62
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (Max),A,150.75
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,40.25
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,49.62
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,74.62
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.38
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,47.75
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,76.38
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.88
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,73.38
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,200.12
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,91.75
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98337
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94235
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98453
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (Min),A,7.25
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (Max),A,25.0
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,13.38
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.75
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.5
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,12.75
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.81
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.31
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99374
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99289
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94168
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (Min),A,46.75
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (Max),A,37.38
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,55.5
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,76.25
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.88
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,52.5
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,80.38
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.62
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.38
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.25
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.55
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.61
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,256.67
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,258.75
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.77
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.8
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.56
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Min),A,61.62
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Max),A,146.25
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Min),A,156.0
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Max),A,210.75
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Min),A,136.62
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Max),A,187.12
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.25
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Min),A,148.75
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Max),A,276.88
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.88
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T22:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98849
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97052
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98166
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (Min),A,18.12
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (Max),A,27.38
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,22.62
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,33.25
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,50.38
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.62
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.75
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.12
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.38
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,36.0
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,42.62
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.75
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.13
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.37
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98328
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97992
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97519
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (Min),A,25.88
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (Max),A,131.75
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,45.12
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,41.62
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,76.25
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.38
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,48.88
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,103.75
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.5
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,71.0
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,187.75
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.5
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.25
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9736
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96948
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98596
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (Min),A,8.0
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (Max),A,22.5
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,15.25
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.5
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.25
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.25
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.38
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99216
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99414
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96234
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (Min),A,43.0
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (Max),A,34.62
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,50.25
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,70.25
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.88
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,54.5
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,78.88
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.38
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.12
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.33
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,252.88
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,257.59
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,259.8
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,258.55
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.36
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,253.56
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.59
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Min),A,61.75
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Max),A,119.62
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Min),A,165.0
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Max),A,199.0
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.25
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Min),A,160.12
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Max),A,215.5
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.88
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Min),A,154.62
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Max),A,261.12
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.62
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T22:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.31
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98828
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96893
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98267
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (Min),A,21.25
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (Max),A,34.12
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,25.88
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,34.88
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,58.25
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.5
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.12
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,35.25
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,52.62
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.25
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.25
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.25
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97848
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9762
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97888
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (Min),A,31.88
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (Max),A,124.25
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,48.38
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,47.25
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,76.5
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.75
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,41.5
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,99.5
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.25
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,82.38
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,178.12
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,97.62
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97232
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95871
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9874
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (Min),A,7.62
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (Max),A,24.12
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,15.62
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.25
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.62
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.25
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.69
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.0
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99454
