Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99139
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95685
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (Min),A,50.38
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (Max),A,39.75
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,57.38
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,79.38
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.88
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.12
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.12
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,47.62
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.88
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.27
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,252.8
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,258.33
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,259.34
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,258.83
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,251.34
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,253.42
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.02
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Min),A,63.25
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Max),A,109.12
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,70.12
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Min),A,164.62
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Max),A,213.38
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.75
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Min),A,126.0
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Max),A,202.62
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.88
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Min),A,158.12
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Max),A,260.88
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.88
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T22:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.19
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98831
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96948
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98129
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (Min),A,20.75
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (Max),A,38.38
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,27.38
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,41.75
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,62.62
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.62
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,36.0
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.88
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,35.5
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,60.25
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.88
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.63
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.87
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.31
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98373
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97937
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97421
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (Min),A,25.75
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (Max),A,100.75
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,36.88
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,50.0
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,94.12
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.38
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,49.25
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,82.0
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.75
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,68.75
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,186.12
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,94.25
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.13
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97284
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95157
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98737
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (Min),A,8.0
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (Max),A,20.25
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,12.75
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.75
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.0
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.0
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.25
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.75
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.81
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99451
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98978
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95074
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (Min),A,67.38
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (Max),A,45.12
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,66.5
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,96.75
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.88
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.88
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,44.38
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.14
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.92
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,257.31
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,259.06
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,258.22
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.62
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,253.12
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.11
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Min),A,66.88
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Max),A,100.88
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,78.88
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Min),A,181.75
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Max),A,254.0
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.62
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Min),A,133.25
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Max),A,190.88
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.75
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Min),A,157.12
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Max),A,261.25
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.12
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T22:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.81
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98868
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97379
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98444
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (Min),A,19.62
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (Max),A,48.5
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,29.12
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,40.62
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,75.38
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.75
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,41.25
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,36.88
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,58.0
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.12
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.13
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.81
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96945
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.978
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97101
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (Min),A,25.88
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (Max),A,103.62
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,45.12
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,47.12
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,73.75
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.5
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,43.5
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,92.88
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.75
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,69.62
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,164.25
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,98.38
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.06
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97516
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93646
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98962
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (Min),A,8.38
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (Max),A,22.62
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,11.0
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.5
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.5
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.12
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.25
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.44
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99377
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99234
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96991
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (Min),A,79.5
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (Max),A,44.62
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,66.25
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,118.88
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.38
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.25
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,81.12
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.62
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,57.0
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.56
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.39
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,257.11
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,258.25
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.62
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.17
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.09
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Min),A,67.12
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Max),A,105.12
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,79.38
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Min),A,180.25
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Max),A,264.25
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.62
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Min),A,137.75
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Max),A,217.88
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.38
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Min),A,165.12
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Max),A,267.62
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T22:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.44
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98871
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96725
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98563
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (Min),A,20.38
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (Max),A,35.38
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,27.5
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,39.0
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,54.62
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.62
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.5
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.38
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,38.88
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,58.88
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.69
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.44
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.75
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97781
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98569
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97015
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (Min),A,27.88
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (Max),A,103.62
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,42.75
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,50.12
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,82.62
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.5
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,53.5
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,94.12
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.88
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,77.12
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,171.62
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,93.5
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97473
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97229
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99347
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (Min),A,8.75
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (Max),A,23.62
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,13.38
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.25
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.5
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.12
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.5
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99573
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99203
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95535
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (Min),A,99.38
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (Max),A,78.25
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,94.5
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,134.38
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,113.5
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.38
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,81.38
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.62
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,44.25
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.58
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.89
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,257.11
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,258.45
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.86
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.66
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.27
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,61.0
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Min),A,69.0
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Max),A,117.88
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,88.38
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Min),A,215.62
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Max),A,287.5
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.88
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Min),A,154.75
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Max),A,226.38
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.38
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Min),A,166.0
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Max),A,260.12
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.12
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T21:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.94
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99634
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97296
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9892
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (Min),A,23.38
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (Max),A,53.88
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,41.0
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,41.88
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,86.75
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.38
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.62
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,54.12
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,43.0
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,74.5
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.5
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.25
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.44
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98813
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98346
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97385
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (Min),A,25.62
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (Max),A,70.88
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,37.88
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,60.75
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,87.0
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.75
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,48.38
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,97.0
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.5
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,81.5
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,125.25
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,98.5
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
