Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97937
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96588
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97443
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (Min),A,8.62
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (Max),A,27.25
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,15.0
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.88
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.38
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.88
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.25
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99738
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99435
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97705
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (Min),A,90.88
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (Max),A,75.38
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,107.75
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,144.25
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,123.88
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.12
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,90.0
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.75
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,59.12
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.62
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.56
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.05
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,256.14
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,257.53
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.64
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.25
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.23
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,71.0
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Min),A,78.25
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Max),A,136.75
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,106.75
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Min),A,226.88
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Max),A,315.25
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.88
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Min),A,142.75
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Max),A,237.25
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Min),A,180.25
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Max),A,246.5
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.88
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T21:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.06
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9967
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96573
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9863
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (Min),A,27.38
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (Max),A,62.0
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,45.25
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,49.38
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,92.75
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,76.38
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,38.0
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.88
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,41.0
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,59.5
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.62
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.75
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98691
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98355
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9765
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (Min),A,26.5
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (Max),A,127.88
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,41.88
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,56.12
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,85.75
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.25
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,51.5
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,86.38
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.5
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,68.75
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,185.38
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,95.25
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.87
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97534
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95462
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97278
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (Min),A,8.12
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (Max),A,21.75
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,13.38
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.75
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.12
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,10.88
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.82
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9971
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99271
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96783
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (Min),A,116.38
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (Max),A,89.75
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,114.12
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,159.88
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,134.12
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,46.38
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,83.25
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.75
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,51.0
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.31
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.52
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,255.84
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,256.95
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.38
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.09
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.89
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,73.0
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Min),A,79.0
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Max),A,168.75
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,121.38
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Min),A,255.75
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Max),A,331.88
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,294.62
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Min),A,145.5
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Max),A,214.12
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Min),A,154.88
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Max),A,270.12
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T21:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.12
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99298
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96979
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98614
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (Min),A,18.75
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (Max),A,35.5
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,26.88
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,39.62
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,64.62
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.25
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.88
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.75
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,39.62
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,62.0
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.81
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.19
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98846
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97797
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97733
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (Min),A,26.25
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (Max),A,125.5
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,42.5
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,57.75
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,93.75
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.38
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,48.88
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,79.0
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,79.75
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,186.25
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,98.75
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9751
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93448
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96915
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (Min),A,7.75
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (Max),A,33.5
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,15.12
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,41.62
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.75
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.31
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99725
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99435
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97263
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (Min),A,92.12
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (Max),A,67.88
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,93.38
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,144.38
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,115.12
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,48.62
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,80.12
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,59.25
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.62
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.67
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.03
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,256.16
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,257.62
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.62
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.17
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.16
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,63.0
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Min),A,71.88
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Max),A,137.75
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,93.75
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Min),A,214.38
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Max),A,304.62
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.25
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Min),A,148.62
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Max),A,224.62
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.75
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Min),A,166.0
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Max),A,291.25
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.75
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T21:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.25
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99399
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96854
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98575
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (Min),A,21.38
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (Max),A,33.5
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,27.0
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,46.5
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,62.62
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.38
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.0
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,41.12
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.25
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,39.12
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,57.25
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.75
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.56
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.87
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99197
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98145
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97366
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (Min),A,25.38
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (Max),A,101.5
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,34.0
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,71.5
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,106.0
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,89.62
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,53.5
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,88.12
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.25
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,84.75
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,176.0
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,100.12
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.19
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97574
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93951
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97754
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (Min),A,8.12
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (Max),A,29.38
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,14.62
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,44.25
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.62
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.0
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,9.0
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.19
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99695
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.991
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96814
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (Min),A,93.0
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (Max),A,72.5
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,88.62
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,130.75
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,112.5
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.25
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,80.5
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.25
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,48.62
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.38
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.58
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.42
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,255.88
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,257.55
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.75
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.3
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.23
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,68.0
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Min),A,74.0
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Max),A,131.88
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,105.88
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Min),A,242.25
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Max),A,307.38
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.88
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Min),A,151.38
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Max),A,203.38
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.12
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Min),A,161.62
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Max),A,256.25
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.38
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T21:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.31
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.38
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99124
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97128
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98712
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (Min),A,18.0
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (Max),A,37.0
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,24.25
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,39.25
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,56.12
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.62
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
