Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,43.75
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,42.38
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,61.62
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.25
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.93
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.56
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98697
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97433
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97302
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (Min),A,26.5
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (Max),A,119.38
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,41.75
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,58.62
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,97.62
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.75
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,44.25
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,84.5
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.38
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,89.88
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,188.25
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,103.38
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99341
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98221
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98553
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (Min),A,15.38
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (Max),A,36.75
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,23.75
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,52.25
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.88
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.88
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,45.0
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.88
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,20.25
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.19
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99719
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9913
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96957
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (Min),A,109.88
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (Max),A,88.38
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,112.25
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,148.25
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,128.5
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.75
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,86.75
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.12
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,47.88
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.19
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.52
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,256.77
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,257.81
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.36
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.36
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.8
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,70.0
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Min),A,78.38
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Max),A,153.88
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,110.12
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Min),A,249.62
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Max),A,325.38
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.25
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Min),A,144.62
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Max),A,232.38
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.75
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Min),A,182.38
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Max),A,283.88
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.88
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T21:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.0
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.06
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99139
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97101
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98819
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (Min),A,18.88
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (Max),A,40.12
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,29.12
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,41.5
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,58.12
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,38.5
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.75
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,44.12
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,64.12
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.88
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.25
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.69
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98584
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97882
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97183
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (Min),A,27.62
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (Max),A,107.62
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,37.25
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,63.62
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,107.88
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,84.0
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,44.25
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,86.38
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.38
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,77.88
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,194.5
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,102.75
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98651
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98596
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9747
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (Min),A,14.38
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (Max),A,39.62
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,26.5
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,48.5
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.25
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,54.5
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.88
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.69
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.62
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99631
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98868
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97153
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (Min),A,115.75
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (Max),A,88.12
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,101.62
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,149.12
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,126.12
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,74.38
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.62
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,50.88
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.67
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.95
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,256.22
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,257.69
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.81
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.86
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.02
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,70.0
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Min),A,74.12
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Max),A,142.38
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,109.5
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Min),A,249.75
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Max),A,328.88
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,284.0
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Min),A,148.5
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Max),A,210.12
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.12
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Min),A,169.62
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Max),A,301.88
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.38
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T20:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.12
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.38
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99255
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97635
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97925
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (Min),A,17.62
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (Max),A,33.62
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,24.62
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,42.25
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,58.5
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.62
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.5
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,51.75
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.38
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,34.62
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,55.12
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.88
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.94
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.25
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9848
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98276
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97195
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (Min),A,27.75
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (Max),A,114.25
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,37.5
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,70.38
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,114.62
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,86.75
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,54.0
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,93.12
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.25
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,85.25
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,214.0
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,107.62
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.12
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99088
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98938
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89401
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (Min),A,23.88
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (Max),A,48.25
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,36.0
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,54.38
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.12
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,50.25
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.88
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,5.25
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.38
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.0
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99686
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99338
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96201
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (Min),A,120.38
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (Max),A,93.25
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,110.12
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,155.12
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,134.25
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.0
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,95.5
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.25
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.25
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.12
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.69
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.3
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,256.33
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,257.53
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.94
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.98
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.5
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,75.0
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Min),A,75.5
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Max),A,183.38
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,126.88
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Min),A,259.25
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Max),A,358.75
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,302.75
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Min),A,173.38
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Max),A,267.0
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.38
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Min),A,161.38
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Max),A,282.38
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T20:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.62
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99423
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9762
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97714
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (Min),A,19.0
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (Max),A,32.88
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,25.12
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,41.25
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,60.38
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.38
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.5
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.38
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.12
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,33.0
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,45.25
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.12
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.25
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.75
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.5
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98834
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97919
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97659
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (Min),A,27.5
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (Max),A,104.62
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,37.12
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,79.75
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,116.12
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,93.38
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,50.75
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,86.5
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.75
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,84.38
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,196.12
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,110.75
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98709
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99313
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88199
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (Min),A,25.5
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (Max),A,60.25
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,42.5
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,43.88
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,67.5
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,10.5
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.38
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.06
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99673
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99362
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97296
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (Min),A,106.0
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (Max),A,80.62
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,105.12
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,145.5
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,123.5
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.0
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,88.0
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.25
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,46.0
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.67
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.52
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,255.91
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,257.45
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.78
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.14
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.08
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,74.0
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Min),A,70.75
