Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Max),A,157.75
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,120.12
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Min),A,259.0
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Max),A,332.12
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.0
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Min),A,173.62
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Max),A,251.75
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.12
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Min),A,159.88
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Max),A,258.88
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.25
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T20:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.88
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99356
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97363
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97012
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (Min),A,18.75
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (Max),A,47.0
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,30.0
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,41.5
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,77.75
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.12
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.62
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.75
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,28.12
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,60.12
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.62
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.25
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.56
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98993
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97803
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97729
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (Min),A,29.12
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (Max),A,118.38
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,39.0
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,88.38
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,122.38
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,103.5
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,50.12
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,85.88
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.75
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,83.75
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,219.12
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,109.88
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.56
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9848
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9906
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96759
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (Min),A,18.38
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (Max),A,61.12
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,33.25
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,48.75
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.62
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.75
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,68.0
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.62
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.62
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99741
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99393
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95422
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (Min),A,111.75
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (Max),A,87.0
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,105.0
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,149.0
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,124.75
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.5
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,80.12
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.12
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,54.12
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.25
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.8
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.95
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,255.28
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,257.0
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.27
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.88
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.05
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,78.0
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Min),A,68.62
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Max),A,204.62
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,137.88
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Min),A,263.5
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Max),A,377.88
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,313.38
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Min),A,172.25
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Max),A,239.5
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.75
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Min),A,150.25
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Max),A,288.5
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.12
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T20:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.06
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.0
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99432
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98383
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97977
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (Min),A,20.5
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (Max),A,52.38
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,31.5
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,52.88
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,81.0
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.38
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.5
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,51.5
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.12
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,30.88
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,61.62
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.19
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.31
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98062
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98025
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98456
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (Min),A,31.62
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (Max),A,172.88
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,61.62
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,53.38
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,107.12
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,83.12
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,45.88
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,94.5
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.25
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,91.62
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,258.88
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,133.75
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99448
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99283
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96396
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (Min),A,24.75
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (Max),A,53.38
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,37.0
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.38
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,59.0
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.38
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,40.0
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,63.75
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.25
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.94
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.12
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99661
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99673
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96594
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (Min),A,108.25
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (Max),A,83.38
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,70.75
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,149.75
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,126.62
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,61.12
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,113.0
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.12
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,50.25
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.12
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.75
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.53
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,254.55
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,256.09
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.3
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.92
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.73
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,77.0
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,62.0
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Min),A,76.12
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Max),A,158.12
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,115.0
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Min),A,224.12
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Max),A,352.88
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,311.62
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Min),A,186.38
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Max),A,295.5
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.75
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Min),A,174.5
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Max),A,331.75
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.12
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T20:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.06
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.62
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99261
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97995
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98422
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (Min),A,19.12
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (Max),A,36.62
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,25.25
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,47.12
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,69.5
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.62
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,30.62
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,44.38
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.62
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,37.38
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,60.25
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.75
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.13
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.62
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.31
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97028
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98434
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98944
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (Min),A,40.25
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (Max),A,146.0
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,61.88
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,52.0
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,87.0
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.0
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,55.25
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,113.38
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.88
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,110.0
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,221.25
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,132.25
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.19
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98343
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99231
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91586
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (Min),A,35.0
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (Max),A,71.38
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,44.25
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.0
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,41.38
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,77.25
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.88
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,11.12
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.94
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.81
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99405
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99493
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96985
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (Min),A,68.62
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (Max),A,48.0
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,71.12
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,101.75
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.12
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,62.5
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,112.75
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.5
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.5
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.38
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.98
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.59
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,255.81
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,257.19
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.59
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.73
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.83
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Min),A,72.25
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Max),A,126.38
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,87.25
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Min),A,204.38
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Max),A,265.5
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.12
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Min),A,197.38
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Max),A,298.62
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.62
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Min),A,184.0
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Max),A,320.12
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.88
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T20:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.44
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.38
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.75
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9892
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97864
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98407
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (Min),A,18.25
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (Max),A,35.12
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,24.0
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,41.0
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,58.12
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,29.5
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,51.5
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,39.12
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,66.5
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.12
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.12
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.75
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98282
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98053
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98685
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (Min),A,41.62
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (Max),A,108.0
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,69.0
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,62.88
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,107.12
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,81.62
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,51.0
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,91.0
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.0
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,117.12
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,185.5
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,150.25
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98975
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99066
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92184
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (Min),A,23.5
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (Max),A,49.62
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,36.75
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,50.0
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.75
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.12
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,60.38
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.62
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,12.88
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.12
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.69
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
