Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99335
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99414
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97626
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (Min),A,48.88
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (Max),A,36.75
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,50.38
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,92.38
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.38
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,59.5
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,98.38
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.25
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.0
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.06
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.89
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,256.31
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,259.14
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.33
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.62
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.06
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Min),A,73.75
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Max),A,113.25
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,82.62
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Min),A,204.0
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Max),A,265.0
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.62
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Min),A,190.75
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Max),A,280.88
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.75
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Min),A,209.62
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Max),A,298.62
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.25
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T19:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.06
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.25
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98926
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98053
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98886
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (Min),A,19.25
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (Max),A,41.5
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,29.75
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,35.75
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,54.5
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.75
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,47.62
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.25
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,36.62
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,76.12
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.94
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.19
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98636
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98911
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99023
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (Min),A,66.38
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (Max),A,172.25
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,87.38
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,57.5
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,90.5
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.62
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,69.12
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,104.12
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,85.75
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,148.62
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,246.75
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,161.62
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98965
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98981
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94604
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (Min),A,20.62
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (Max),A,46.25
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,36.75
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,52.0
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.25
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,34.88
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,56.0
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.12
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.5
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.75
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.81
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99301
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99371
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98157
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (Min),A,42.5
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (Max),A,27.62
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,45.75
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,80.75
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.75
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,63.12
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,87.25
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.25
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,66.5
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.81
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.25
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,256.44
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,258.83
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.64
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.66
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.91
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,62.0
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,69.0
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Min),A,73.38
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Max),A,176.5
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,100.75
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Min),A,177.75
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Max),A,249.62
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Min),A,215.12
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Max),A,269.0
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.12
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Min),A,237.0
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Max),A,365.0
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T19:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.94
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.19
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99194
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98605
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9866
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (Min),A,18.25
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (Max),A,34.25
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,24.62
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,35.75
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,74.62
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.25
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,35.5
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,52.88
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.12
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,42.88
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,71.38
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.88
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.25
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.06
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98993
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98898
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9903
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,42.0
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (Min),A,57.0
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (Max),A,198.5
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,85.88
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,67.0
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,106.5
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.0
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,68.5
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,143.25
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,93.12
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,134.5
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,272.38
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,169.5
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.75
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98114
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97894
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99127
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (Min),A,13.88
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (Max),A,40.88
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.62
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.0
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,53.38
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.38
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.5
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.19
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99408
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99503
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9837
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (Min),A,67.62
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (Max),A,33.75
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.12
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,121.0
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.75
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,63.38
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,96.75
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.38
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.5
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,64.75
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.12
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.64
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,252.27
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,256.22
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,258.69
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.56
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.67
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.06
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,59.0
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,73.0
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Min),A,77.88
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Max),A,179.25
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,99.75
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Min),A,178.25
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Max),A,305.75
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.88
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Min),A,218.75
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Max),A,302.88
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.62
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Min),A,249.38
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Max),A,391.12
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.88
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T19:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.25
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.62
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.69
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99039
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98547
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9856
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (Min),A,18.25
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (Max),A,35.88
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,22.38
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,37.5
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,57.88
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.62
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,31.5
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,62.88
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.12
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,40.88
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,66.75
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.38
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.0
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.81
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98788
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9881
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98727
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (Min),A,45.62
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (Max),A,166.75
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,72.12
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,64.12
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,102.88
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,85.0
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,61.62
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,118.0
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,86.88
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,133.75
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,246.5
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,154.5
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99127
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98373
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97369
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (Min),A,8.88
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (Max),A,43.0
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,26.0
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,48.38
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.75
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,59.0
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.5
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.56
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.25
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9939
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99509
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97562
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (Min),A,71.12
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (Max),A,42.25
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,48.5
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,106.0
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.25
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,61.0
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,109.75
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.38
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,54.5
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.12
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.8
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,253.36
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,257.62
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,259.86
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,259.0
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,251.0
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,253.59
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.67
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,61.0
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,64.0
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,65.0
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Min),A,73.5
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Max),A,143.5
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,86.38
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Min),A,203.0
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Max),A,284.62
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.5
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Min),A,213.5
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Max),A,304.38
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.75
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Min),A,229.0
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Max),A,336.88
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T19:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.25
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.88
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98975
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98199
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99133
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (Min),A,19.38
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (Max),A,51.12
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,32.75
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,39.25
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,55.38
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.38
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,33.5
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,49.5
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.75
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,46.62
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,86.62
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.12
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.5
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.75
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98001
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9895
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99121
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (Min),A,50.5
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (Max),A,167.5
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,73.88
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,59.38
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,121.12
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.0
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,64.38
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,126.5
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,83.5
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,135.5
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,245.0
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,154.12
