Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.82
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99106
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98544
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92605
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (Min),A,24.0
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (Max),A,46.88
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,33.62
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,44.5
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.38
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,54.25
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.12
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,12.25
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.38
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99417
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99591
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9826
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (Min),A,69.5
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (Max),A,40.38
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,52.62
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,117.62
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.75
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,67.75
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,110.88
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.62
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,75.25
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.88
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.72
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,253.38
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.58
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,258.34
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,259.91
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,259.19
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.77
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,253.66
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.88
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,64.0
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,70.0
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Min),A,77.0
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Max),A,189.38
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,92.12
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Min),A,199.25
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Max),A,302.12
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.62
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Min),A,217.0
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Max),A,304.5
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.75
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Min),A,231.38
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Max),A,398.5
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T19:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.38
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.56
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.44
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99152
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9787
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98862
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (Min),A,20.88
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (Max),A,37.88
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,28.62
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,40.0
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,61.75
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.62
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,33.12
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,40.12
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.75
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,37.12
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,73.25
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.12
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.81
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.75
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.88
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97412
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98831
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99039
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (Min),A,43.12
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (Max),A,179.62
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,74.62
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,67.12
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,116.75
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,91.62
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,64.0
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,121.75
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,89.25
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,134.0
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,259.25
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,159.5
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96835
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98209
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93845
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (Min),A,16.12
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (Max),A,37.88
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,26.5
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,52.62
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.38
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.0
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.31
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.75
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9971
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99414
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97729
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (Min),A,94.75
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (Max),A,63.0
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,91.88
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,135.12
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,110.75
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,61.62
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,88.38
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.62
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.75
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.25
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.73
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,252.11
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,257.12
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,258.77
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,258.09
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.61
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.45
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,67.0
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,68.0
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Min),A,77.12
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Max),A,166.0
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,88.38
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Min),A,232.38
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Max),A,337.12
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.5
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Min),A,196.5
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Max),A,278.0
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.62
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Min),A,214.0
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Max),A,365.88
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T19:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.56
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.0
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.62
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99322
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98178
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98202
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (Min),A,18.62
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (Max),A,31.62
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,23.88
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,49.75
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,67.88
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.62
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,33.38
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,50.38
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.88
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,36.88
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,54.12
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.12
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.19
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.0
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9761
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99094
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98822
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (Min),A,39.25
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (Max),A,157.25
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,69.62
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,77.88
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,124.5
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,95.5
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,81.62
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,138.38
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,103.25
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,132.0
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,261.12
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,161.62
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.81
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9787
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96362
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89126
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (Min),A,8.88
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (Max),A,48.75
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,22.0
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.25
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,59.0
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.12
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.38
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.32
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.69
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99548
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99429
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97675
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (Min),A,87.38
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (Max),A,43.62
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,64.5
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,129.38
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.88
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,59.75
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,113.62
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.38
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.38
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.12
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.11
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.75
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,256.22
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,257.81
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.17
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.27
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.31
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,63.0
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,64.0
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Min),A,76.75
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Max),A,140.25
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,92.25
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Min),A,208.5
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Max),A,335.88
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.38
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Min),A,212.12
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Max),A,303.88
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Min),A,213.25
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Max),A,360.38
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.62
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T18:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.19
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.12
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99304
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98172
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97971
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (Min),A,18.62
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (Max),A,37.5
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,26.38
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,48.25
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,74.88
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.62
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,34.12
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,56.62
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.25
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,35.62
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,56.62
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.88
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.56
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.56
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97363
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98401
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99301
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,43.0
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (Min),A,44.25
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (Max),A,214.0
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,91.38
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,69.62
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,100.38
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,84.38
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,58.12
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,114.88
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.0
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,130.38
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,301.75
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,173.62
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97964
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92746
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95328
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (Min),A,8.38
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (Max),A,31.0
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,15.12
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.12
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.0
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.62
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.25
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.38
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.88
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.88
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99527
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99619
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96921
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (Min),A,74.38
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (Max),A,58.62
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,65.25
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,113.62
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.62
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,80.5
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,121.75
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,97.62
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,50.12
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.55
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.53
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,256.09
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,257.05
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.62
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.89
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.34
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,62.0
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,66.0
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Min),A,78.38
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Max),A,151.0
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Min),A,212.12
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Max),A,294.5
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.5
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Min),A,190.25
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Max),A,289.38
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.88
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Min),A,215.75
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Max),A,387.12
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T18:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.44
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.12
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99484
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98111
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97659
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (Min),A,21.75
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (Max),A,51.38
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,35.88
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,52.62
