Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,86.62
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.88
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,32.25
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,54.5
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,33.38
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,55.0
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.62
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.87
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.94
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97891
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98929
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99344
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,47.0
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (Min),A,74.88
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (Max),A,181.25
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,96.0
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,69.0
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,101.25
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,85.88
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,82.0
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,139.88
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,107.5
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,166.12
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,266.0
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,189.88
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98627
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92929
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96097
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (Min),A,7.38
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (Max),A,29.12
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,13.62
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.5
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.75
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.25
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.38
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.19
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.44
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99408
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99533
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97092
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (Min),A,86.88
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (Max),A,55.38
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,66.88
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,135.88
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,99.0
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,60.38
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,105.62
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.5
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,55.5
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.88
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.59
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.64
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,255.86
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,257.27
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.75
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.83
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.89
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,68.0
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,61.0
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,70.0
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Min),A,75.5
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Max),A,126.38
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,87.25
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Min),A,219.25
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Max),A,331.75
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.12
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Min),A,212.38
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Max),A,285.38
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.75
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Min),A,257.75
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Max),A,382.75
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.38
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T18:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.31
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.88
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99466
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9848
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97824
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (Min),A,21.0
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (Max),A,50.38
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,34.38
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,54.62
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,87.25
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.0
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.62
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,53.38
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.25
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,30.5
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,71.25
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.12
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.44
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.31
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98389
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98663
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99094
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (Min),A,39.5
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (Max),A,169.12
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,73.75
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,70.62
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,109.5
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,92.62
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,65.75
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,119.62
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,89.62
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,128.12
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,264.38
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,165.88
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.13
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98776
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93524
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98846
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (Min),A,7.38
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (Max),A,27.12
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,14.12
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,41.0
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.62
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.75
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.88
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.81
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.88
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99542
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.995
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97586
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (Min),A,60.12
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (Max),A,41.75
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,69.38
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,104.12
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.5
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,58.38
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,93.75
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.38
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,76.62
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.88
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.36
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.05
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,254.92
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,256.66
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.86
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.84
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.27
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,67.0
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,69.0
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Min),A,77.5
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Max),A,135.25
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,89.25
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Min),A,232.38
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Max),A,323.38
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.88
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Min),A,175.62
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Max),A,261.0
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.25
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Min),A,242.12
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Max),A,367.5
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.12
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T18:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.19
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.62
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99359
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98715
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97531
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (Min),A,20.25
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (Max),A,47.88
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,29.0
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,49.12
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,81.12
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.75
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,54.62
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.38
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,30.5
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,61.88
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.62
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.31
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98389
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98874
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99142
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (Min),A,47.5
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (Max),A,159.25
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,73.12
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,72.0
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,112.75
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,91.12
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,71.38
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,129.62
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,95.5
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,132.5
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,253.0
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,161.75
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.94
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98123
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91733
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99359
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (Min),A,8.75
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (Max),A,28.62
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,16.88
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,40.75
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.75
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.5
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99078
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99533
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96976
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (Min),A,54.88
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (Max),A,35.38
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,45.12
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,87.62
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.75
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,57.5
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,109.75
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.25
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,57.25
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.41
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.42
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,255.05
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,255.94
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.56
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.33
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.05
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,66.0
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Min),A,78.25
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Max),A,151.0
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,91.12
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Min),A,201.88
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Max),A,287.88
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.75
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Min),A,174.75
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Max),A,279.38
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Min),A,228.88
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Max),A,355.88
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T18:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.81
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.31
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.75
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99405
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98917
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98062
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (Min),A,17.38
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (Max),A,39.5
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,24.12
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,45.5
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,75.75
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.12
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,39.38
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,67.62
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.25
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,31.0
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,65.25
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.31
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.63
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98691
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98965
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98978
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (Min),A,35.38
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (Max),A,125.75
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,72.0
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,77.62
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,112.5
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,97.25
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,76.38
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,125.0
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,96.88
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,124.25
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,229.5
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,164.38
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96597
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94107
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88879
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (Min),A,6.88
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (Max),A,31.88
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,14.25
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.62
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.88
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.75
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.38
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.44
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.25
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99255
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9964
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9823
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (Min),A,59.12
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (Max),A,35.38
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,48.38
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,85.25
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,68.62
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,123.62
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.12
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,66.5
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.25
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.55
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.09
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,255.53
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,256.72
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.22
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.2
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.66
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
