Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,63.0
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,66.0
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Min),A,72.38
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Max),A,134.88
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,88.12
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Min),A,195.38
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Max),A,275.38
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.38
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Min),A,204.38
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Max),A,309.12
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.62
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Min),A,211.12
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Max),A,359.62
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.38
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T18:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.25
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.62
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99322
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9877
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98019
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (Min),A,16.62
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (Max),A,33.38
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,22.12
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,36.5
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,70.5
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.25
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,35.38
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,61.75
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.62
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,35.12
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,57.38
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.38
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.62
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.75
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98749
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99271
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98877
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (Min),A,41.5
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (Max),A,172.25
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,79.0
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,70.88
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,112.88
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,91.62
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,94.62
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,159.75
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,120.38
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,129.88
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,256.88
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,164.12
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.94
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96362
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96185
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94794
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (Min),A,6.25
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (Max),A,24.88
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,12.5
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,31.75
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.38
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,9.38
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99475
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99658
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98318
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (Min),A,66.0
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (Max),A,40.75
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,52.62
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,106.88
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.12
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,66.5
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,121.25
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.75
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,67.88
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.25
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.45
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.89
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,255.19
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,256.45
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.89
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.91
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.53
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,69.0
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Min),A,71.88
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Max),A,169.12
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,95.62
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Min),A,200.38
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Max),A,286.25
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.12
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Min),A,223.5
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Max),A,320.5
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.75
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Min),A,229.75
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Max),A,351.0
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.88
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T17:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.44
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.31
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99274
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9827
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97726
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (Min),A,18.0
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (Max),A,51.88
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,28.0
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,43.0
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,84.75
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.88
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.38
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,55.25
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,30.62
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,47.75
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.44
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.63
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97635
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99326
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98828
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (Min),A,51.38
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (Max),A,156.12
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,78.25
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,71.62
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,122.12
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,83.75
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,104.0
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,164.5
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,128.25
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,115.62
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,236.5
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,144.25
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.0
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98202
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97513
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87478
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (Min),A,10.38
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (Max),A,34.0
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,20.25
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.5
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,40.0
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,4.62
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.88
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99432
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99429
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97583
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (Min),A,68.88
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (Max),A,43.62
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,63.25
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,110.62
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.88
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.38
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,84.88
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,61.5
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.12
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.17
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.03
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,255.66
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,256.59
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.05
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.98
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.52
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,61.0
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,65.0
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Min),A,75.12
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Max),A,149.88
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Min),A,201.75
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Max),A,303.12
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.62
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Min),A,208.88
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Max),A,324.75
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.5
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Min),A,199.12
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Max),A,308.25
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.25
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T17:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.25
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.5
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99332
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98065
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9779
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (Min),A,18.75
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (Max),A,42.0
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,27.75
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,44.0
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,72.88
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.12
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.0
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,48.25
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.62
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,27.0
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,62.62
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.88
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.25
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.06
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98126
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99237
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98358
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (Min),A,34.38
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (Max),A,139.88
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,71.25
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,72.12
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,118.38
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,91.12
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,92.88
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,184.25
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,120.5
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,100.12
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,206.5
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,136.62
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.87
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99173
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98035
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83691
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (Min),A,8.5
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (Max),A,41.38
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,26.38
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,41.12
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,52.38
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.25
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.12
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.38
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.69
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99548
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99188
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97845
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (Min),A,66.62
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (Max),A,40.88
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,54.62
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,107.5
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.88
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.12
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,66.5
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.12
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.88
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.12
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.27
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.27
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,255.36
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,256.47
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.91
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.31
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.61
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,65.0
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,61.0
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Min),A,73.0
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Max),A,136.12
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,91.88
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Min),A,204.75
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Max),A,308.5
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.62
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Min),A,195.75
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Max),A,316.0
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.25
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Min),A,182.62
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Max),A,311.38
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.12
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T17:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.0
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99152
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98312
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98465
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (Min),A,16.88
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (Max),A,39.25
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,24.75
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,38.75
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,77.88
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.75
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.38
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,61.75
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,34.75
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,64.75
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.75
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.06
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.25
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97766
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99292
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9845
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (Min),A,39.25
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (Max),A,152.62
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,73.12
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,70.25
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,114.5
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,89.62
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,91.5
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,169.0
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,125.62
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,101.62
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,225.38
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,138.62
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.62
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.37
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99149
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98547
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93628
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (Min),A,9.25
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (Max),A,46.88
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,23.5
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,39.62
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,53.75
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.88
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.25
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.62
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.62
