Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99454
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99387
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98785
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (Min),A,49.12
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (Max),A,28.12
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,49.12
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,94.38
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.75
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,49.75
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,87.75
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.75
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,86.75
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.12
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.34
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.39
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,255.44
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,256.84
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.05
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.83
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.69
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,59.0
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,68.0
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,65.0
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Min),A,74.12
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Max),A,163.62
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,100.5
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Min),A,186.75
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Max),A,284.25
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.38
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Min),A,220.88
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Max),A,322.38
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.38
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Min),A,203.88
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Max),A,368.38
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.62
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T17:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.5
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.25
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.5
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99234
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98236
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99039
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (Min),A,18.88
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (Max),A,43.38
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,30.5
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,50.25
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,82.75
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.5
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,29.88
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,55.38
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.12
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,53.12
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,68.0
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.75
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.81
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.0
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97827
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99191
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99155
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (Min),A,44.12
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (Max),A,156.0
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,76.5
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,78.5
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,110.5
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,92.0
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,104.38
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,171.25
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,129.5
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,130.0
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,249.75
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,165.12
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.81
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.38
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97003
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98764
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91772
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (Min),A,12.75
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (Max),A,47.88
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,27.5
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.25
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,57.25
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.75
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.0
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.62
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99466
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99359
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98688
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (Min),A,42.62
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (Max),A,26.88
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,55.0
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,91.38
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,48.38
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,88.88
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.12
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.12
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,76.75
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.38
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.06
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.08
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,254.83
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,256.98
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.25
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.88
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.05
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,61.0
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,69.0
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,73.0
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Min),A,73.62
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Max),A,132.25
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,92.12
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Min),A,201.38
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Max),A,303.12
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.12
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Min),A,220.25
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Max),A,336.88
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.25
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Min),A,254.12
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Max),A,363.88
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.0
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T17:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.32
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.06
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.62
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99078
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97821
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99252
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (Min),A,20.0
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (Max),A,53.75
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,35.62
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,45.5
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,76.0
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.88
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.25
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,49.12
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.25
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,51.12
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,80.75
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.38
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.81
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.06
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.93
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98383
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99066
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99307
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,47.0
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (Min),A,43.75
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (Max),A,190.75
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,86.25
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,82.38
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,132.25
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,98.25
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,92.25
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,170.5
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,123.0
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,143.12
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,287.5
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,188.0
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.5
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.69
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96243
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98441
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86795
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (Min),A,16.38
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (Max),A,50.12
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,37.12
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,57.5
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.75
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,47.75
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.25
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,8.62
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.19
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.62
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98935
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99145
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99054
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (Min),A,46.25
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (Max),A,24.38
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.62
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,68.38
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.75
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.25
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.62
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.38
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.0
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,95.12
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.89
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.34
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,254.81
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,256.09
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.31
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.66
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.91
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,62.0
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,80.0
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Min),A,75.0
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Max),A,183.5
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,106.62
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Min),A,196.0
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Max),A,302.5
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.88
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Min),A,205.12
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Max),A,293.88
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Min),A,263.38
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Max),A,431.25
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,322.5
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T17:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.38
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.75
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99164
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98123
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98663
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (Min),A,13.75
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (Max),A,44.62
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,28.12
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,42.38
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,80.88
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.62
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.5
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,52.75
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.75
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,41.25
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,76.12
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.88
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.56
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.0
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9902
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98993
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98758
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (Min),A,32.88
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (Max),A,138.62
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,48.88
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,89.62
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,142.38
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,116.0
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,80.25
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,168.12
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,112.5
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,112.88
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,255.75
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,147.12
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.69
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.37
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85882
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98587
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86557
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (Min),A,14.75
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (Max),A,67.0
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,27.38
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,4.88
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.12
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.75
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,69.0
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.25
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,11.0
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.62
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.44
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99466
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99329
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98178
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (Min),A,60.5
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (Max),A,36.25
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,52.5
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,90.88
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.12
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,46.25
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,97.5
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.88
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,85.0
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.55
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.25
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,254.97
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,256.17
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.53
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.45
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.97
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Min),A,68.5
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Max),A,139.5
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,87.12
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Min),A,219.38
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Max),A,295.75
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.5
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Min),A,192.12
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Max),A,301.5
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.12
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Min),A,196.75
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Max),A,355.0
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T16:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.62
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.25
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.25
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99167
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98254
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98645
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (Min),A,13.62
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (Max),A,34.62
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,20.62
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,41.75
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,76.5
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,28.38
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,55.5
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.12
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,35.38
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,60.38
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.38
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.88
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.13
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99283
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98965
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98288
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (Min),A,31.12
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (Max),A,148.25
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,49.88
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,88.62
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,123.0
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,103.38
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,76.12
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,159.75
