Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,104.62
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,103.0
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,241.62
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,134.5
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.62
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89505
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97061
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9107
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (Min),A,6.62
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (Max),A,34.75
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,18.25
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.0
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.12
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,37.38
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.25
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.69
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99121
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99542
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98679
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (Min),A,48.88
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (Max),A,30.62
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,44.38
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,72.38
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.12
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,65.25
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,96.12
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.0
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,61.5
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.78
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.16
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,254.33
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,256.27
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.41
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.28
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.91
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,63.0
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Min),A,67.25
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Max),A,145.25
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,84.75
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Min),A,193.0
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Max),A,256.62
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Min),A,194.25
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Max),A,295.25
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.38
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Min),A,200.38
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Max),A,343.0
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.25
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T16:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.44
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.13
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98968
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96591
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97284
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (Min),A,14.25
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (Max),A,35.62
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,20.25
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,37.25
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,65.25
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.12
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.38
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,50.0
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.25
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,26.62
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,49.38
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.88
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.0
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.5
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99307
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98782
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97903
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (Min),A,28.62
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (Max),A,125.38
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,39.88
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,79.12
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,137.62
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,100.5
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,71.5
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,148.25
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,95.88
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,99.0
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,201.25
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,119.12
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.94
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.31
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92627
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96381
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83044
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (Min),A,10.0
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (Max),A,40.75
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,18.0
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,4.75
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,33.75
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,37.38
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,8.75
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.75
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99002
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99387
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97922
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (Min),A,43.88
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (Max),A,25.12
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,42.12
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,68.75
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.62
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,51.62
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,86.38
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,63.38
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.12
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.16
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.58
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,255.31
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,256.89
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.11
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.92
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.5
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Min),A,63.38
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Max),A,130.38
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,76.62
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Min),A,185.88
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Max),A,254.5
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.12
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Min),A,181.0
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Max),A,270.75
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Min),A,178.75
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Max),A,283.62
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.25
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T16:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.06
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.75
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98074
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95035
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95474
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (Min),A,14.0
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (Max),A,35.38
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,21.38
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,30.62
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,59.62
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,45.5
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.0
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,48.25
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.69
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.44
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99115
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99118
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98044
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (Min),A,30.75
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (Max),A,152.75
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,56.75
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,78.62
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,120.12
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,97.38
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,84.88
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,165.88
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,117.88
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,103.12
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,227.62
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,130.12
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.63
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.75
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93674
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95352
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80871
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (Min),A,9.88
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (Max),A,32.38
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,17.5
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.12
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.75
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.38
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,36.25
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,3.12
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.75
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99026
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99088
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96402
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (Min),A,51.0
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (Max),A,30.88
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,48.25
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,76.25
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.12
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.25
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,77.5
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.12
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,50.0
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.25
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.36
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,252.31
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,255.05
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,257.34
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.45
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.89
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.2
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Min),A,67.38
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Max),A,143.25
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,85.38
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Min),A,184.62
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Max),A,245.75
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.75
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Min),A,181.12
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Max),A,285.62
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.25
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Min),A,167.38
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Max),A,310.5
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.62
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T16:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.94
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9686
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94693
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96982
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (Min),A,15.0
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (Max),A,25.25
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,18.38
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,26.88
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,47.38
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.62
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,37.88
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.12
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,27.75
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,49.38
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.0
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.19
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99045
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99252
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97836
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (Min),A,34.0
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (Max),A,142.62
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,65.38
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,70.75
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,114.0
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,93.62
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,76.75
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,195.5
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,126.88
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,106.62
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,229.5
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,126.25
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.38
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98233
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93796
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88684
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (Min),A,7.5
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (Max),A,24.88
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,16.25
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.12
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.75
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.62
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,3.62
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.62
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98886
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98846
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97781
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (Min),A,38.88
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (Max),A,23.75
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.62
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,68.12
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.88
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.5
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.62
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,58.38
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.75
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.91
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.53
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,256.64
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,258.09
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.28
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.8
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.61
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Min),A,62.0
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Max),A,130.25
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Min),A,175.88
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Max),A,233.5
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.62
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Min),A,165.38
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Max),A,296.12
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.88
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Min),A,173.12
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Max),A,302.25
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.12
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T16:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.81
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95285
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91913
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96066
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
