Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (Min),A,13.75
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (Max),A,22.5
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,16.75
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.38
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,36.5
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.12
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.88
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,28.38
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.62
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.62
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,39.12
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.88
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.12
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.0
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98416
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9906
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97653
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (Min),A,37.0
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (Max),A,122.38
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,64.25
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,70.62
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,124.62
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,90.0
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,75.5
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,182.88
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,118.25
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,108.62
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,188.5
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,126.38
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.81
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95767
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8995
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99554
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (Min),A,3.75
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (Max),A,20.38
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,9.38
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,4.88
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.25
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,20.25
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.62
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.62
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98495
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98428
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9707
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (Min),A,33.88
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (Max),A,22.0
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.12
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,67.38
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.38
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.75
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.75
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.81
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,253.89
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.52
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,257.39
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,258.59
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.98
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.61
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.91
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.39
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Min),A,62.75
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Max),A,132.12
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,86.38
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Min),A,139.62
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Max),A,216.38
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.12
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Min),A,150.5
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Max),A,267.62
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.12
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Min),A,177.12
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Max),A,253.25
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.25
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T16:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.87
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.75
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96619
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89801
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97189
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (Min),A,14.12
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (Max),A,27.62
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,20.25
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.38
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,46.25
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.38
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.5
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,28.38
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.75
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.0
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,43.75
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.25
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.31
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.37
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98407
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99319
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97833
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (Min),A,44.5
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (Max),A,150.38
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,81.88
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,71.25
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,115.62
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,90.5
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,89.62
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,225.88
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,140.5
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,104.62
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,216.88
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,137.25
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90347
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97125
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99603
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (Min),A,8.75
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (Max),A,42.12
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,16.62
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.25
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.62
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.75
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,50.5
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.25
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.25
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98834
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97073
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98141
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (Min),A,37.0
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (Max),A,24.75
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,38.62
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,65.0
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.12
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.12
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,64.75
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.25
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,252.23
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,253.92
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.77
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,256.91
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,258.64
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.88
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.34
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.84
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.34
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Min),A,66.88
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Max),A,156.88
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Min),A,140.25
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Max),A,213.0
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.38
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Min),A,151.88
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Max),A,311.38
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.12
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Min),A,183.25
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Max),A,325.5
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.62
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T15:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.87
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96313
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90506
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96521
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (Min),A,13.75
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (Max),A,31.75
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,18.62
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.88
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,51.88
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.25
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,29.62
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.88
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,42.75
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.31
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.75
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98727
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99088
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98291
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (Min),A,29.88
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (Max),A,125.38
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,62.25
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,68.38
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,133.25
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,96.62
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,82.12
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,172.75
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,117.5
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,126.38
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,188.0
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,144.62
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97586
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9577
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99609
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (Min),A,6.25
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (Max),A,21.88
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,12.0
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,23.25
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.75
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.5
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,26.38
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98914
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98495
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97473
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (Min),A,58.88
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (Max),A,27.12
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.12
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,92.0
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.25
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.12
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,61.5
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.25
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,251.91
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,254.05
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.41
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,257.67
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,259.39
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,258.41
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,251.47
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,253.53
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.34
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Min),A,60.25
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Max),A,138.75
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,81.12
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Min),A,142.38
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Max),A,238.75
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.62
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Min),A,151.12
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Max),A,251.0
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.62
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Min),A,196.75
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Max),A,286.5
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.88
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T15:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.0
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96017
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92248
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96634
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (Min),A,13.5
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (Max),A,26.12
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,17.5
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.75
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,41.75
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.88
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.0
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.62
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.38
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,44.12
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.38
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.38
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.37
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99371
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99252
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98389
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (Min),A,27.75
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (Max),A,141.0
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,62.38
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,80.38
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,139.12
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,109.88
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,82.0
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,204.88
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,138.0
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,125.88
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,235.88
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,150.62
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97037
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96197
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99692
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (Min),A,6.5
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (Max),A,24.25
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,12.12
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.75
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.12
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.88
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97705
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97281
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97778
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (Min),A,37.0
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (Max),A,21.62
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.38
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,65.38
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.62
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,60.75
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.88
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,49.25
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.88
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,252.77
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,254.03
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.44
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,257.56
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,259.17
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,258.3
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,252.42
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,253.95
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.23
